Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,5.9,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,11.41,3.72
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,20.98,13.27
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,30.59,22.45
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,41.05,30.76
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,51.6,40.23
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,61.6,49.11
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,71.74,57.99
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,114.41,94.01
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,161.1,133.49
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,173.92,144.84
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,186.03,155.38
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,202.37,169.32
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,219.08,183.45
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,266.75,224.1
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,332.05,279.1
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,348.4,292.08
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,364.59,304.91
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,423.7,354.87
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,505.5,422.14
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,473.48,395.77
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,456.88,381.81
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,311.54,261.5
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,164.68,135.85
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,244.9,205.19
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,313.18,263.32
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,206.74,173.43
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,92.13,74.45
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,73.55,58.63
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,56.04,43.53
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,51.0,39.23
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,45.96,34.91
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,40.17,29.88
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,34.39,24.81
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,28.62,19.73
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,22.86,14.59
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,16.74,9.02
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,10.63,3.45
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,6.06,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.57,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,4.33,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,8.35,1.19
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,15.22,8.08
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,22.11,14.68
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,29.78,20.78
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,37.48,27.69
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,44.81,34.2
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,52.16,40.63
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,90.65,73.63
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,131.52,108.09
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,178.83,147.12
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,236.44,194.67
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,188.52,155.3
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,133.78,109.31
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,125.77,102.59
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,117.54,95.52
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,132.88,108.22
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,148.81,121.23
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,105.53,84.84
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,63.89,49.51
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,67.77,52.8
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,71.71,56.06
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,98.4,78.73
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,126.95,102.74
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,171.82,140.58
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,242.25,198.54
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,286.01,235.48
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,331.75,273.72
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,244.91,202.1
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,139.83,114.07
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,127.05,103.84
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,114.4,93.23
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,100.84,81.89
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,87.25,70.37
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,72.32,57.64
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,57.14,44.42
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,41.52,30.57
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,25.11,15.88
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,14.49,5.13
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,4.72,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,11.41,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,21.77,12.06
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,35.84,26.45
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,49.7,39.61
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,65.03,50.52
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,87.44,67.7
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,110.7,86.72
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,135.52,107.66
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,159.13,127.9
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,178.35,144.25
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,200.64,163.16
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,223.44,182.21
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,219.87,179.3
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,212.75,173.05
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,263.33,214.51
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,331.73,269.6
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,370.66,300.55
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,412.34,333.49
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,643.31,518.33
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,858.52,678.21
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,892.89,700.82
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,924.34,722.94
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,948.91,740.28
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,970.08,755.4
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,985.49,765.7
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,997.32,773.72
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,999.78,776.45
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,1010.53,785.22
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,1001.68,780.46
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,989.15,773.41
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,964.27,756.89
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,936.11,737.84
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,897.2,711.13
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,855.68,681.7
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,792.07,635.96
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,727.15,586.84
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,636.49,515.0
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,546.94,438.58
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,394.44,284.06
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,201.54,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,9.83,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,23.05,13.24
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,30.13,21.63
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,37.35,28.77
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,51.66,32.7
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,106.89,58.34
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,165.19,101.29
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,229.44,156.7
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,291.21,213.23
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,355.07,271.88
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,417.26,328.78
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,480.1,384.6
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,540.38,436.69
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,600.13,486.56
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,656.25,532.75
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,711.0,576.51
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,760.71,614.13
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,808.02,646.97
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,851.48,677.46
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,892.16,705.7
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,925.93,727.98
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,956.35,747.85
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,981.34,765.34
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,1002.69,780.46
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,1016.53,789.12
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,1026.52,795.36
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,1029.58,799.99
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,1028.79,802.26
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,1016.6,795.34
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,1000.77,786.07
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,987.74,778.62
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,959.52,760.25
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,917.02,730.01
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,871.97,697.23
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,808.18,651.33
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,743.19,602.11
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,647.97,527.19
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,553.98,447.77
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,403.59,298.28
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,209.07,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,11.41,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,24.02,13.99
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,32.66,23.91
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,41.35,32.43
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,54.27,37.49
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,104.39,61.95
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,157.16,100.89
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,214.77,150.48
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,274.24,204.9
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,333.81,259.9
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,392.31,314.04
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,452.06,368.01
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,509.16,417.7
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,566.41,465.84
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,619.98,509.72
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,672.57,551.5
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,618.96,506.37
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,517.05,422.94
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,590.06,480.94
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,652.57,529.15
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,790.93,635.37
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,909.71,718.91
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,672.19,542.84
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,342.07,278.48
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,346.61,283.65
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,351.29,287.58
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,642.14,523.51
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,879.77,700.23
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,635.27,517.04
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,355.45,292.86
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,333.95,277.63
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,312.14,260.74
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,261.69,219.72
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,232.51,195.56
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,200.23,168.58
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,167.65,140.65
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,126.89,104.72
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,85.44,67.6
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,49.98,33.43
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,8.65,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,4.33,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,13.38,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,25.57,14.93
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,36.81,27.25
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,48.05,38.11
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,61.41,50.61
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,105.34,68.54
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,87.33,59.86
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,32.08,22.63
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,42.1,31.33
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,52.16,39.92
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,47.92,36.14
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,43.69,32.39
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,61.11,47.26
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,78.83,62.22
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,82.08,64.86
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,85.36,67.56
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,93.19,73.98
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,101.17,80.49
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,124.56,100.11
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,149.05,120.52
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,110.25,87.86
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,72.52,56.03
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,56.91,42.89
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,41.44,29.8
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,30.65,20.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,19.89,11.44
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,17.58,9.48
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,15.27,7.52
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,109.11,88.7
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,226.65,187.63
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,207.74,171.74
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,168.78,139.43
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,148.34,122.37
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,127.94,105.06
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,103.65,84.24
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,79.3,63.01
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,59.39,45.49
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,38.39,26.9
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,20.43,10.35
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,6.07,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.15,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,11.02,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,23.32,12.97
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,30.83,21.74
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,38.47,29.19
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,47.68,37.8
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,102.15,58.04
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,139.8,95.91
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,145.21,112.44
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,222.71,166.08
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,335.24,252.75
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,395.37,305.99
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,455.45,357.77
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,513.84,406.55
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,572.43,453.65
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,627.51,497.71
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,681.54,539.71
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,731.48,576.79
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,779.6,610.03
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,823.14,639.29
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,864.15,666.47
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,899.96,690.14
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,932.79,711.7
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,959.49,730.07
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,982.72,746.21
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,998.59,757.51
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,1010.73,766.51
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,1014.2,770.49
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,1013.84,772.12
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,1005.24,767.29
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,993.01,760.17
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,970.63,744.26
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,945.08,725.74
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,917.46,705.64
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,875.76,674.84
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,815.65,635.16
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,754.34,592.27
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,664.47,525.69
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,575.79,454.7
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,432.57,323.9
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,275.48,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,116.72,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,11.8,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.88,14.2
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,33.08,23.67
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,41.37,31.67
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,50.21,39.94
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,100.26,58.26
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,141.48,96.67
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,156.88,119.26
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,227.93,169.18
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,332.55,250.51
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,392.13,303.87
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,452.99,357.25
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,384.46,308.12
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,249.72,200.33
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,248.8,199.5
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,245.92,196.58
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,217.33,172.95
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,174.42,137.67
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,147.05,115.42
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,119.35,92.75
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,130.18,101.41
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,141.46,110.35
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,331.78,265.79
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,502.13,399.1
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,622.22,491.39
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,747.4,584.47
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,600.97,473.68
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,452.23,358.97
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,740.77,582.17
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,984.14,748.75
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,959.1,727.78
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,930.76,706.99
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,893.72,680.31
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,853.97,650.87
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,790.01,609.0
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,724.76,563.99
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,645.47,505.26
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,559.23,436.78
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,316.37,238.79
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,42.58,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,11.02,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,11.41,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,24.14,13.78
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,32.03,23.04
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,40.03,30.92
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,45.74,36.44
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,100.43,57.87
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,155.26,96.62
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,214.89,147.53
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,274.9,202.8
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,338.0,261.93
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,399.43,319.68
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,462.0,377.23
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,521.77,431.09
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,578.42,480.95
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,633.59,529.05
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,687.65,575.12
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,737.45,616.77
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,785.24,654.95
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,828.58,688.17
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,869.37,719.26
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,903.48,743.74
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,934.43,765.72
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,775.96,643.12
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,554.06,460.32
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,604.04,503.71
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,654.46,546.54
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,531.37,445.64
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,381.28,320.21
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,289.78,243.91
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,220.18,184.3
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,157.78,131.35
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,116.92,96.0
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,103.95,85.02
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,90.97,73.89
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,76.12,61.1
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,61.07,47.92
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,46.33,34.81
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,31.01,21.09
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,18.33,9.32
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,7.6,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,3.93,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,11.41,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,24.24,14.26
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,32.18,23.67
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,40.22,31.65
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,45.62,36.95
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,101.37,59.59
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,156.96,98.53
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,217.39,149.74
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,277.91,205.28
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,341.19,264.1
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,403.15,321.31
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,466.23,377.87
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,527.02,430.85
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,584.72,479.55
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,640.22,525.44
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,694.54,568.84
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,744.36,606.58
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,792.04,640.62
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,835.4,670.68
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,876.15,698.45
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,910.48,720.01
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,941.64,739.09
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,966.8,755.14
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,988.42,768.72
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,1001.68,776.03
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,1011.15,780.97
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,1025.72,791.81
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,1024.49,792.1
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,1015.15,787.28
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,1002.05,780.1
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,976.66,765.09
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,947.89,747.68
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,905.45,719.71
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,860.31,689.07
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,796.11,643.55
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,740.43,602.2
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,646.83,528.92
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,554.98,452.77
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,318.77,254.5
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,52.19,0.26
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,12.59,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,11.8,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,22.59,12.9
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,36.03,27.11
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,49.15,39.79
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,61.09,51.03
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,94.86,67.8
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,132.23,95.26
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,172.63,128.66
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,204.11,158.45
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,234.51,186.87
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,283.56,228.3
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,347.51,281.84
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,451.31,365.52
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,568.33,458.41
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,623.26,501.25
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,677.2,542.3
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,726.84,579.21
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,774.5,613.64
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,640.04,510.87
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,446.98,359.83
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,398.18,321.79
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,324.71,262.58
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,436.66,353.81
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,555.53,446.49
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,428.73,346.89
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,296.11,240.51
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,327.41,267.69
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,382.78,312.62
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,442.23,361.71
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,524.75,427.15
