Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.42,1.75
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,31.4,21.32
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,39.46,29.33
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,47.6,36.96
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,46.11,35.69
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,51.08,38.08
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,79.36,61.61
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,109.05,85.81
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,130.18,102.31
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,154.97,121.79
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,190.04,149.39
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,229.46,180.62
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,325.45,256.0
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,436.98,343.78
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,549.41,433.57
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,667.11,527.63
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,718.56,567.89
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,767.86,605.97
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,813.09,639.65
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,855.8,671.12
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,892.46,697.29
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,925.98,721.21
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,953.79,742.05
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,978.12,760.57
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,994.67,773.71
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,1019.95,793.36
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,1025.43,798.21
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,1026.94,800.53
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,1017.14,794.95
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,1003.44,786.75
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,981.43,772.68
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,955.89,756.05
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,918.47,729.13
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,871.87,695.25
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,815.27,653.46
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,757.19,609.54
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,672.1,543.86
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,587.59,476.86
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,476.58,386.83
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,369.68,294.64
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,192.65,111.74
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.9,1.89
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,28.6,19.24
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,38.01,28.36
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,45.06,34.98
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,50.12,39.58
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,67.66,43.4
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,125.93,70.23
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,188.64,115.87
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,252.6,170.7
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,320.46,231.82
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,385.24,290.84
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,450.97,349.68
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,513.5,404.55
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,575.56,457.29
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,635.56,507.69
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,694.4,555.78
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,748.62,598.16
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,800.67,637.61
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,847.89,671.44
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,892.4,702.97
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,931.49,730.64
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,967.29,755.87
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,997.4,776.66
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1023.81,794.84
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1042.91,808.34
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1058.02,819.24
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,1065.06,823.81
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,1068.02,825.72
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,1063.27,822.95
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,1054.56,817.64
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,1036.42,805.0
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,1026.86,799.73
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,993.43,776.32
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,956.82,750.59
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,904.3,714.58
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,849.66,675.78
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,771.85,618.54
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,693.72,558.24
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,590.73,478.19
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,483.11,387.49
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,298.19,190.33
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,81.4,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,13.52,2.52
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,30.32,21.34
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,37.27,28.47
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,44.35,35.33
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,48.3,39.1
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,63.79,42.07
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,123.38,69.61
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,190.25,119.89
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,254.32,176.2
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,320.62,237.61
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,385.76,298.77
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,451.64,359.53
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,515.02,416.76
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,577.95,471.81
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,637.68,522.42
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,696.03,570.26
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,750.58,613.83
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,802.78,653.95
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,850.72,688.89
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,895.89,721.41
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,935.14,748.59
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,971.01,773.15
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1001.32,794.72
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1027.9,813.66
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1047.31,827.57
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1062.68,838.8
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,1071.92,845.86
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,1077.07,850.28
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,1072.1,848.26
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,1063.13,843.65
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,1046.45,832.73
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,1026.11,819.33
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,1004.94,805.35
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,968.37,780.02
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,917.6,744.26
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,864.65,706.35
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,791.33,650.04
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,717.46,590.72
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,609.75,504.17
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,517.09,422.82
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,343.65,235.0
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,132.96,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,14.3,3.69
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,29.52,20.78
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,36.54,27.85
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,43.66,34.65
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,48.8,39.4
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,64.02,42.92
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,123.61,69.39
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,187.3,115.7
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,254.8,173.11
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,321.24,232.3
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,386.35,291.74
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,452.2,350.86
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,516.24,406.38
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,579.99,459.82
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,640.44,509.4
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,699.61,556.44
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,752.88,596.89
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,803.28,633.98
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,851.79,667.25
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,897.63,698.22
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,938.46,724.63
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,976.15,748.7
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1006.66,767.92
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1033.42,784.57
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1054.71,798.29
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1072.04,809.53
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1080.98,815.44
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1085.8,818.92
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,1075.98,813.04
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,1062.16,804.88
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,1056.55,802.03
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,1034.41,788.1
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,1001.47,766.6
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,965.29,742.82
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,912.99,708.88
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,858.49,672.46
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,784.14,621.07
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,709.2,566.41
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,611.82,493.68
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,508.95,409.6
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,339.99,238.82
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,129.22,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,15.06,4.71
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,30.89,21.95
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,37.94,29.06
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,45.09,35.94
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,50.71,41.13
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,69.04,48.82
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,125.28,73.72
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,186.06,117.66
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,248.15,170.75
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,312.5,228.72
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,375.77,286.43
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,440.22,344.12
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,502.37,398.59
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,564.32,451.14
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,620.32,498.23
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,677.63,544.88
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,678.84,544.48
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,648.0,519.07
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,765.75,611.08
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,870.56,688.36
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,841.89,666.46
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,775.02,615.3
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,899.91,708.89
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,999.1,778.42
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,1016.7,789.05
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,1030.43,797.81
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,1051.25,814.31
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,1055.35,819.39
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,1042.82,811.74
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,1026.11,801.48
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,1005.73,789.5
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,981.69,774.95
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,952.05,755.32
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,911.98,728.0
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,857.65,689.84
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,801.57,649.17
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,723.12,589.29
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,644.84,527.17
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,536.8,442.45
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,432.47,354.77
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,245.22,178.25
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,12.59,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,8.65,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,19.46,8.27
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,30.17,21.22
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,37.31,28.35
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,48.27,38.68
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,53.21,43.22
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,65.38,54.15
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,123.33,71.05
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,185.71,116.36
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,249.1,171.12
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,317.3,233.44
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,381.66,293.64
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,446.9,353.81
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,510.49,411.26
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,574.12,467.09
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,634.51,519.55
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,693.66,569.63
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,748.49,614.06
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,801.22,655.47
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,849.6,691.5
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,895.25,725.16
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,935.65,754.83
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,972.79,781.96
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1003.8,804.23
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1031.1,823.74
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1052.08,838.66
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1069.06,850.78
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1078.53,857.59
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,1083.87,861.62
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,1076.09,856.37
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,1064.31,848.49
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,1047.16,837.69
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,1038.63,833.21
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,1007.01,810.69
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,972.1,785.75
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,922.28,748.81
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,870.17,710.88
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,800.57,657.17
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,730.28,600.51
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,627.46,518.19
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,526.99,432.2
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,384.3,286.45
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,177.82,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,9.44,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.85,10.74
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,34.06,25.01
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,41.78,32.68
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,49.55,40.06
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,53.28,43.49
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,67.74,56.52
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,124.89,73.55
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,186.52,117.87
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,248.81,170.75
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,314.09,229.3
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,378.67,288.55
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,444.23,347.79
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,507.11,402.9
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,569.93,456.2
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,629.31,505.78
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,687.5,552.97
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,740.88,594.06
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,791.98,632.24
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,839.38,666.96
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,884.14,699.22
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,923.98,726.37
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,960.72,751.13
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,990.75,771.76
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1017.12,789.81
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1037.46,802.54
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1053.89,812.65
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,1062.17,817.91
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,1066.39,820.54
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,1061.92,815.76
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,1053.48,808.94
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,1035.34,797.5
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,1025.91,792.07
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,994.41,769.68
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,959.67,744.95
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,909.07,713.56
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,856.27,679.42
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,783.89,628.42
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,710.96,574.39
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,617.15,502.11
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,518.49,420.39
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,362.33,272.21
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,154.33,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,10.23,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,21.43,10.79
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.18,23.95
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.09,35.35
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,56.7,46.25
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,67.75,56.29
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,81.27,68.3
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,117.6,77.04
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,171.36,112.45
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,227.41,163.45
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,271.98,206.3
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,323.15,251.61
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,382.12,303.04
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,423.59,340.12
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,466.62,376.99
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,577.51,468.42
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,693.12,563.25
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,747.74,606.88
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,799.82,647.47
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,848.4,683.5
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,894.23,717.28
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,935.4,746.3
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,973.39,772.87
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1004.62,795.39
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1032.09,815.25
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1053.96,831.51
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1071.82,845.1
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1081.87,852.94
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,1087.75,858.05
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,1087.06,859.08
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,1082.23,857.38
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,1066.36,848.45
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,1046.65,836.88
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,1018.4,817.85
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,986.83,796.29
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,941.03,763.91
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,893.11,729.0
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,837.94,685.98
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,771.43,633.36
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,674.64,556.12
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,580.37,475.47
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,427.87,329.08
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,234.66,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,14.95,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,21.38,11.2
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,30.49,21.62
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,36.66,27.7
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,42.94,33.6
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,46.9,37.19
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,54.75,44.13
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,118.59,65.72
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,181.52,109.66
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,244.99,163.09
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,310.35,221.49
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,374.96,280.35
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,440.21,338.86
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,503.13,394.11
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,565.57,447.26
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,625.08,496.35
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,683.23,542.86
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,736.11,583.87
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,786.01,621.51
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,833.68,655.69
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,878.68,687.71
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,918.37,714.39
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,954.88,738.64
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,984.98,759.38
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1011.38,777.6
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1032.47,792.21
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1049.65,804.28
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,1057.78,809.81
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,1061.81,812.75
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,1056.95,810.33
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,1048.12,805.44
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,1031.48,795.12
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,1011.2,782.24
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,992.97,769.59
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,959.14,745.9
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,911.58,714.15
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,861.8,679.81
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,794.42,631.17
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,726.43,579.69
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,628.6,506.24
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,533.08,428.98
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,396.24,302.89
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,234.1,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,5.9,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,14.95,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.55,12.48
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,32.95,23.8
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,39.4,30.11
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,45.95,36.23
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,50.56,40.36
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,57.79,46.69
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,115.96,64.53
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,178.21,107.82
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,244.57,163.29
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,309.42,220.77
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,373.4,278.44
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,438.24,335.8
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,500.94,389.28
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,563.26,440.4
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,622.59,488.07
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,680.69,533.13
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,735.14,573.98
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,787.51,611.97
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,835.02,644.93
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,879.8,675.74
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,919.14,701.25
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,955.18,724.33
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,985.77,743.22
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1012.69,759.6
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1032.5,771.7
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1048.33,781.32
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,1057.59,788.3
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,1062.79,792.86
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,1058.89,791.66
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,1051.02,788.1
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,1034.32,778.02
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,1013.94,765.5
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,992.75,751.45
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,956.0,726.77
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,907.39,698.8
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,856.54,668.16
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,783.05,618.83
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,717.39,572.55
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,618.74,498.21
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,523.49,420.92
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,376.11,289.84
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,215.38,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,6.29,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,17.31,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,24.24,13.81
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,33.97,24.19
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,40.44,30.4
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,47.0,36.41
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,51.23,40.12
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,57.04,45.08
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,116.5,63.19
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,179.92,106.06
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,247.3,161.17
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,313.13,218.39
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,378.48,276.48
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,444.55,334.34
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,508.16,388.19
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,571.39,439.92
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,631.25,487.54
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,689.73,532.42
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,743.03,571.86
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,793.56,607.98
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,841.33,640.48
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,886.36,670.85
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,925.2,695.62
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,960.64,717.88
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,990.01,737.11
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1015.64,753.85
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1034.16,766.27
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1048.66,776.2
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,1056.39,782.67
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,1060.03,786.65
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,1055.17,784.04
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,1046.36,779.08
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,1041.57,777.25
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,1020.07,764.27
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,985.4,741.07
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,947.58,715.66
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,898.15,686.88
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,846.48,655.45
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,781.54,612.16
2016,2,11,17,0,648.0,59.0,2.0,19.0,223.0,709.65,561.41
