Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,17.39,2.93
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,34.27,23.39
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,42.01,30.92
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,52.46,40.34
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,58.41,45.63
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,64.37,50.72
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,63.39,49.66
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,67.97,53.36
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,112.79,63.75
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,175.76,101.86
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,243.3,154.64
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,308.72,210.59
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,373.71,268.51
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,439.21,326.56
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,503.22,381.71
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,566.92,435.05
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,627.5,485.15
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,686.72,532.85
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,742.96,576.15
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,797.25,616.88
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,845.66,651.46
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,891.17,683.29
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,933.35,712.76
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,972.29,739.84
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1004.31,761.76
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1032.49,781.0
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1054.5,796.36
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1072.37,809.01
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1083.35,816.77
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,1090.05,821.81
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,1086.06,819.76
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,1077.87,815.09
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,1064.18,808.12
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,1046.57,798.6
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,1019.27,780.87
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,988.51,760.8
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,946.79,734.08
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,913.39,712.81
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,853.15,671.0
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,791.69,627.57
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,710.02,569.14
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,629.51,508.1
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,513.66,414.76
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,414.31,325.97
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,205.35,56.01
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.85,2.72
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,28.4,19.21
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,35.6,26.25
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,46.52,36.27
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,51.93,41.1
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,57.35,45.74
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,61.28,48.92
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,65.16,51.96
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,111.7,62.82
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,182.16,106.81
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,247.69,158.35
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,314.38,215.35
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,380.01,273.21
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,445.93,330.53
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,510.0,384.17
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,573.05,434.9
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,632.98,481.51
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,691.38,525.19
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,745.23,564.32
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,796.43,600.32
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,844.3,633.12
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,889.32,662.81
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,928.77,687.27
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,964.79,709.29
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,994.88,728.75
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1021.16,745.82
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,959.92,706.85
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,856.17,636.79
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,980.86,724.92
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,1069.08,782.6
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,1065.35,781.18
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,1057.52,778.29
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,1041.48,769.7
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,1034.63,767.35
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,855.36,649.06
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,659.15,511.09
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,781.35,604.94
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,875.96,671.57
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,812.44,627.02
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,755.1,587.12
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,670.55,529.56
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,587.89,469.52
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,472.51,379.67
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,364.43,287.46
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,184.05,66.02
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,15.94,4.99
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,31.64,21.94
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,44.73,34.14
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,57.55,45.78
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,69.11,55.97
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,80.31,65.54
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,86.13,70.18
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,91.83,74.59
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,119.3,74.22
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,178.79,106.27
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,241.33,154.83
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,305.82,209.11
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,369.97,264.31
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,434.89,319.34
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,496.62,370.63
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,557.28,419.47
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,615.37,465.07
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,672.18,508.33
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,724.8,547.39
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,775.26,583.95
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,821.72,617.22
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,865.5,647.16
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,903.11,671.88
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,937.39,694.32
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,966.78,714.19
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,992.55,731.77
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1008.88,743.64
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,1021.18,753.11
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,991.76,734.45
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,931.88,695.64
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,979.06,729.43
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,1011.16,752.31
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,991.51,741.71
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,976.91,735.01
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,942.03,713.44
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,904.21,689.84
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,854.46,658.08
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,802.73,624.27
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,733.44,576.01
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,663.81,526.14
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,576.42,462.66
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,488.13,395.21
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,375.58,304.59
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,271.55,214.67
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,139.1,58.56
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,9.11,0.83
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,18.29,10.23
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,30.59,21.46
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,42.57,32.32
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,54.65,43.08
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,66.63,53.53
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,82.33,67.06
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,100.1,82.17
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,144.58,105.58
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,173.67,133.62
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,139.42,107.25
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,92.51,70.62
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,99.54,76.19
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,106.64,81.78
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,115.94,88.96
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,125.42,96.26
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,130.32,99.87
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,135.37,103.61
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,149.14,114.31
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,163.32,125.29
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,166.24,127.56
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,169.18,129.89
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,170.09,130.37
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,170.96,130.84
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,275.8,213.55
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,376.43,291.53
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,374.25,289.37
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,371.75,287.21
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,250.48,193.56
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,120.05,90.46
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,227.58,176.66
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,332.72,259.42
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,497.85,392.58
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,660.86,520.42
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,771.24,606.81
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,859.91,672.46
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,634.99,507.09
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,388.47,313.67
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,345.7,280.93
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,303.15,247.11
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,256.22,209.33
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,209.65,170.68
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,153.06,122.34
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,96.82,73.27
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,47.27,18.73
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.38,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.76,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.13,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.51,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.27,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.04,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,26.34,17.47
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,49.85,37.81
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,96.77,74.34
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,142.9,111.23
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,150.12,116.62
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,156.67,121.54
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,139.35,107.55
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,120.16,92.02
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,135.62,104.03
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,151.68,116.44
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,191.9,148.17
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,233.86,181.01
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,306.16,237.58
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,376.68,292.15
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,389.2,301.63
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,401.61,311.13
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,398.65,308.83
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,394.69,305.79
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,334.95,259.72
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,254.16,196.78
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,248.53,192.66
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,242.74,188.34
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,124.82,95.25
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,16.13,7.47
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,18.04,9.03
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,19.95,10.58
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,109.37,83.69
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,213.93,168.26
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,102.24,78.44
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,6.1,0.0
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,25.99,15.92
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,45.98,32.65
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,39.02,27.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,32.08,21.34
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,25.54,15.89
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,19.03,10.37
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,13.29,5.43
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,7.58,0.48
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,3.78,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.79,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.4,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,6.06,0.0
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,10.24,3.29
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,14.44,7.03
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,18.65,10.76
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,22.87,14.44
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,37.87,27.44
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,52.94,40.31
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,113.5,83.73
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,191.89,138.25
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,233.43,169.34
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,278.76,205.19
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,314.11,235.51
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,345.4,261.69
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,400.05,303.69
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,462.03,351.11
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,556.38,423.78
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,652.22,497.8
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,625.15,475.67
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,554.3,419.97
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,541.62,410.48
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,536.44,405.77
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,417.52,317.19
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,255.07,193.48
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,636.93,487.42
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,969.84,717.66
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,986.92,725.36
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,1000.08,733.26
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,1007.29,737.83
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,1010.53,739.99
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,994.56,730.34
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,984.0,724.56
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,964.16,712.77
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,940.85,698.86
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,906.55,678.11
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,869.4,655.35
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,819.74,623.33
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,768.19,589.5
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,702.81,544.35
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,636.94,497.69
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,545.34,432.27
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,464.16,371.45
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,360.75,289.07
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,264.8,208.01
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,139.4,78.25
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.75,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.51,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.03,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,4.55,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,5.69,0.0
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,6.84,0.38
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,14.86,7.4
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,22.91,14.36
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,26.0,16.03
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,29.09,18.52
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,24.89,14.94
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,20.69,11.39
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,26.09,15.78
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,31.51,20.16
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,29.99,18.83
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,28.47,17.51
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,44.73,30.7
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,61.06,43.91
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,77.05,56.72
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,93.19,69.59
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,160.45,123.13
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,230.67,178.15
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,235.84,182.11
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,241.09,186.31
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,181.35,139.58
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,121.7,92.35
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,115.62,87.6
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,109.44,82.73
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,139.7,107.12
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,171.37,132.52
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,108.47,82.46
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,49.27,34.63
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,48.84,34.4
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,48.42,34.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,51.47,36.78
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,54.53,39.43
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,74.65,56.24
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,98.98,76.6
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,84.92,65.35
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,70.79,53.88
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,56.56,42.11
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,42.17,29.98
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,29.43,19.0
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,17.52,8.68
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,8.73,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.79,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.02,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,5.3,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,7.96,1.46
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,10.63,3.9
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,13.69,6.64
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,16.75,9.35
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,35.56,26.0
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,54.49,42.51
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,39.07,27.35
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,23.72,14.35
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,52.26,38.1
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,80.67,61.38
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,164.17,128.6
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,251.95,198.41
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,139.37,108.48
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,14.6,6.44
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,15.38,7.08
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,16.17,7.71
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,103.38,79.1
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,193.24,151.15
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,136.42,105.42
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,79.18,59.03
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,87.15,65.52
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,95.2,72.05
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,84.05,63.03
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,72.87,53.99
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,162.3,126.74
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,258.67,203.83
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,257.28,202.89
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,255.95,202.18
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,189.98,149.55
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,125.05,96.98
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,97.29,74.76
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,70.12,52.71
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,58.44,43.19
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,46.81,33.63
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,34.83,23.7
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,22.9,13.74
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,19.82,11.19
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,16.75,8.61
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,13.68,6.03
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,10.63,3.41
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,7.58,0.75
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,4.54,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.27,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,3.78,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,12.55,4.74
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,21.35,13.14
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,32.89,23.67
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,44.24,33.9
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,56.0,44.38
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,67.65,54.6
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,80.21,65.33
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,92.64,75.77
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,56.46,41.93
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,16.82,8.54
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,21.82,12.68
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,26.84,16.78
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,19.56,10.63
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,12.27,4.53
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,64.45,47.35
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,116.42,89.16
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,69.59,51.2
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,22.34,12.67
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,112.32,85.57
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,205.14,158.73
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,182.46,140.67
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,159.19,122.31
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,394.17,307.12
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,641.32,488.84
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,419.25,323.59
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,173.98,133.13
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,99.24,74.51
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,27.74,16.93
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,305.1,240.77
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,593.62,456.9
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,417.91,324.23
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,197.88,153.13
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,321.69,253.6
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,454.2,357.21
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,293.82,232.75
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,143.25,111.64
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,120.97,94.33
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,98.65,76.48
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,84.6,65.14
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,70.48,53.58
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,56.26,41.87
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,41.91,29.8
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,29.81,19.44
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,18.29,9.45
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,9.11,0.63
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,5.9,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,11.45,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,27.48,17.41
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,42.97,32.15
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,57.6,45.57
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,71.95,58.43
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,83.11,68.16
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,94.01,77.42
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,111.65,92.32
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,131.98,109.27
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,156.83,117.17
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,195.71,143.3
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,236.42,173.66
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,281.04,208.72
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,322.62,242.55
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,364.62,276.2
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,414.4,314.61
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,474.07,359.92
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,482.43,367.15
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,486.39,370.07
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,539.0,409.43
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,595.49,450.81
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,657.93,496.29
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,715.31,537.77
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,831.8,622.07
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,929.14,687.33
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,958.13,705.61
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,983.47,722.25
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1002.17,735.27
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,1016.94,745.96
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,1025.22,751.48
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,1029.47,754.63
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,1026.1,753.7
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,1018.74,750.46
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,842.29,634.7
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,611.62,469.19
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,450.91,351.95
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,293.63,230.63
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,272.4,215.89
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,250.74,200.05
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,536.19,430.56
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,744.53,584.11
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,666.1,527.1
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,589.26,471.09
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,487.02,391.18
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,390.72,310.9
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,243.62,166.7
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,66.46,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.08,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,13.76,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,26.54,16.79
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,38.52,28.27
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,44.65,34.05
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,51.02,39.75
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,55.78,43.8
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,65.48,52.02
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,67.05,53.0
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,68.78,54.08
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,112.73,63.32
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,183.88,106.49
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,249.15,156.8
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,315.87,213.2
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,381.54,271.2
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,447.26,328.93
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,510.78,383.16
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,573.3,435.01
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,632.9,482.96
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,690.8,528.18
2016,3,13,11,45,974.0,99.5,5.75,25.5,889.0,745.21,569.73
2016,3,13,12,0,976.0,101.0,5.9,26.0,905.0,797.18,608.49
