Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,12,15,976.5,101.0,5.95,26.0,912.5,844.01,642.38
2016,3,13,12,30,977.0,101.0,6.0,26.0,920.0,887.8,673.09
2016,3,13,12,45,974.0,102.0,6.05,26.0,917.5,926.41,700.08
2016,3,13,13,0,971.0,103.0,6.1,26.0,915.0,961.43,724.6
2016,3,13,13,15,967.5,102.5,6.05,26.0,903.5,990.81,744.66
2016,3,13,13,30,964.0,102.0,6.0,26.0,892.0,1016.28,762.09
2016,3,13,13,45,955.5,102.5,6.0,26.5,871.5,1034.01,773.1
2016,3,13,14,0,947.0,103.0,6.0,27.0,851.0,1047.54,781.39
2016,3,13,14,15,939.5,102.0,5.85,27.0,823.0,1056.24,787.12
2016,3,13,14,30,932.0,101.0,5.7,27.0,795.0,1060.74,790.18
2016,3,13,14,45,919.5,100.0,5.55,27.0,758.5,1056.04,787.2
2016,3,13,15,0,907.0,99.0,5.4,27.0,722.0,1047.23,781.68
2016,3,13,15,15,893.0,96.5,5.05,26.5,679.5,1031.19,771.42
2016,3,13,15,30,879.0,94.0,4.7,26.0,637.0,1011.33,758.62
2016,3,13,15,45,858.5,91.5,4.4,26.0,588.0,993.89,746.96
2016,3,13,16,0,838.0,89.0,4.1,26.0,539.0,960.24,724.74
2016,3,13,16,15,811.5,85.5,3.6,25.0,485.5,916.53,697.15
2016,3,13,16,30,785.0,82.0,3.1,24.0,432.0,870.31,667.25
2016,3,13,16,45,746.0,77.5,2.7,23.5,375.0,809.29,625.53
2016,3,13,17,0,707.0,73.0,2.3,23.0,318.0,753.64,586.57
2016,3,13,17,15,649.5,66.0,2.15,22.0,260.5,672.98,530.54
2016,3,13,17,30,592.0,59.0,2.0,21.0,203.0,593.97,472.87
2016,3,13,17,45,498.5,49.5,1.9,20.0,148.5,486.43,389.92
2016,3,13,18,0,405.0,40.0,1.8,19.0,94.0,385.25,306.58
2016,3,13,18,15,241.0,25.5,1.75,18.5,53.0,237.36,165.31
2016,3,13,18,30,77.0,11.0,1.7,18.0,12.0,56.99,0.0
2016,3,13,18,45,38.5,5.5,1.7,17.5,6.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,2.4,12.5,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,14,6,45,109.0,9.0,3.2,14.0,14.5,7.08,0.0
2016,3,14,7,0,218.0,18.0,3.4,15.0,29.0,14.75,0.0
2016,3,14,7,15,366.5,30.5,3.5,15.5,77.5,25.2,15.66
2016,3,14,7,30,515.0,43.0,3.6,16.0,126.0,35.8,25.71
2016,3,14,7,45,595.0,50.5,3.75,17.0,183.5,42.04,31.49
2016,3,14,8,0,675.0,58.0,3.9,18.0,241.0,52.37,40.61
2016,3,14,8,15,725.0,63.5,3.75,18.5,300.0,57.18,44.75
2016,3,14,8,30,775.0,69.0,3.6,19.0,359.0,61.99,48.75
2016,3,14,8,45,807.0,73.5,3.45,20.0,416.0,65.7,51.6
2016,3,14,9,0,839.0,78.0,3.3,21.0,473.0,69.35,54.32
2016,3,14,9,15,862.5,81.5,3.35,22.0,526.5,112.83,63.19
2016,3,14,9,30,886.0,85.0,3.4,23.0,580.0,183.74,105.57
2016,3,14,9,45,901.5,88.0,3.45,24.0,628.0,248.91,155.26
2016,3,14,10,0,917.0,91.0,3.5,25.0,676.0,315.27,210.55
2016,3,14,10,15,929.5,93.0,3.75,26.0,717.5,380.82,266.45
2016,3,14,10,30,942.0,95.0,4.0,27.0,759.0,446.62,321.79
2016,3,14,10,45,950.0,97.0,4.3,28.0,793.0,510.41,374.21
2016,3,14,11,0,958.0,99.0,4.6,29.0,827.0,573.38,424.35
2016,3,14,11,15,964.5,100.5,4.6,29.0,853.0,634.02,472.23
2016,3,14,11,30,971.0,102.0,4.6,29.0,879.0,693.15,517.6
2016,3,14,11,45,974.5,102.5,4.6,29.5,896.5,747.67,557.36
2016,3,14,12,0,978.0,103.0,4.6,30.0,914.0,799.85,594.31
2016,3,14,12,15,979.5,103.5,4.6,30.0,922.0,847.97,627.61
2016,3,14,12,30,981.0,104.0,4.6,30.0,930.0,893.15,657.81
2016,3,14,12,45,980.0,104.5,4.65,30.0,928.0,933.12,684.54
2016,3,14,13,0,979.0,105.0,4.7,30.0,926.0,969.61,709.03
2016,3,14,13,15,976.0,104.5,4.7,30.0,915.5,999.68,728.89
2016,3,14,13,30,973.0,104.0,4.7,30.0,905.0,1025.84,746.27
2016,3,14,13,45,967.0,103.5,4.7,30.0,884.5,1045.12,759.27
2016,3,14,14,0,961.0,103.0,4.7,30.0,864.0,1060.22,769.72
2016,3,14,14,15,953.0,101.5,4.55,30.0,835.5,1068.03,774.71
2016,3,14,14,30,945.0,100.0,4.4,30.0,807.0,1071.56,777.15
2016,3,14,14,45,928.5,101.0,4.3,30.0,769.5,1065.07,773.61
2016,3,14,15,0,912.0,102.0,4.2,30.0,732.0,1054.46,767.65
2016,3,14,15,15,897.5,99.5,3.95,29.5,688.5,1037.92,758.54
2016,3,14,15,30,883.0,97.0,3.7,29.0,645.0,1030.51,755.53
2016,3,14,15,45,861.5,94.5,3.5,28.5,595.0,999.14,737.09
2016,3,14,16,0,840.0,92.0,3.3,28.0,545.0,964.42,716.53
2016,3,14,16,15,813.5,88.0,3.05,27.0,491.0,920.01,690.25
2016,3,14,16,30,787.0,84.0,2.8,26.0,437.0,873.08,661.76
2016,3,14,16,45,749.0,79.0,2.6,25.5,380.0,812.3,621.98
2016,3,14,17,0,711.0,74.0,2.4,25.0,323.0,756.9,584.92
2016,3,14,17,15,654.0,67.5,2.35,24.0,265.0,677.22,530.66
2016,3,14,17,30,597.0,61.0,2.3,23.0,207.0,599.08,474.54
2016,3,14,17,45,506.0,51.0,2.25,22.0,152.0,492.69,393.1
2016,3,14,18,0,415.0,41.0,2.2,21.0,97.0,392.43,311.07
2016,3,14,18,15,255.0,26.0,2.25,20.5,55.5,247.93,175.15
2016,3,14,18,30,95.0,11.0,2.3,20.0,14.0,68.06,0.0
2016,3,14,18,45,47.5,5.5,2.35,19.5,7.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,2.75,18.5,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,6,45,29.0,10.0,3.75,15.5,11.5,7.87,0.0
2016,3,15,7,0,58.0,20.0,3.9,16.0,23.0,15.18,0.89
2016,3,15,7,15,138.5,40.5,3.9,16.5,60.0,30.17,19.92
2016,3,15,7,30,219.0,61.0,3.9,17.0,97.0,45.02,33.67
2016,3,15,7,45,273.0,80.0,3.95,18.0,143.0,58.07,45.41
2016,3,15,8,0,327.0,99.0,4.0,19.0,189.0,70.92,56.65
2016,3,15,8,15,365.5,114.0,3.9,20.0,235.0,80.62,64.82
2016,3,15,8,30,404.0,129.0,3.8,21.0,281.0,90.0,72.47
2016,3,15,8,45,601.5,108.0,3.75,22.0,373.5,80.65,63.94
2016,3,15,9,0,799.0,87.0,3.7,23.0,466.0,74.93,58.59
2016,3,15,9,15,823.5,90.5,3.7,24.0,519.0,116.47,66.71
2016,3,15,9,30,848.0,94.0,3.7,25.0,572.0,179.49,102.94
2016,3,15,9,45,867.5,96.0,3.7,26.0,619.5,243.2,151.0
2016,3,15,10,0,887.0,98.0,3.7,27.0,667.0,312.32,207.69
2016,3,15,10,15,899.5,100.5,3.75,27.5,708.0,376.47,262.26
2016,3,15,10,30,912.0,103.0,3.8,28.0,749.0,440.91,316.45
2016,3,15,10,45,921.5,104.5,3.9,28.5,783.0,503.28,367.82
2016,3,15,11,0,931.0,106.0,4.0,29.0,817.0,565.03,417.13
2016,3,15,11,15,937.0,107.0,4.05,29.0,842.5,623.55,463.32
2016,3,15,11,30,943.0,108.0,4.1,29.0,868.0,680.54,507.1
2016,3,15,11,45,938.0,114.0,4.2,29.5,882.0,732.7,545.26
2016,3,15,12,0,933.0,120.0,4.3,30.0,896.0,781.94,580.32
2016,3,15,12,15,934.0,120.0,4.35,30.0,903.5,827.48,612.71
2016,3,15,12,30,935.0,120.0,4.4,30.0,911.0,870.18,641.46
2016,3,15,12,45,935.5,119.5,4.5,30.0,909.5,908.97,667.7
2016,3,15,13,0,936.0,119.0,4.6,30.0,908.0,944.52,691.77
2016,3,15,13,15,735.5,218.5,4.55,29.5,834.5,912.65,671.36
2016,3,15,13,30,535.0,318.0,4.5,29.0,761.0,839.88,619.23
2016,3,15,13,45,729.5,215.5,4.5,29.0,804.5,952.92,701.34
2016,3,15,14,0,924.0,113.0,4.5,29.0,848.0,1033.48,754.63
2016,3,15,14,15,916.5,111.5,4.4,29.0,820.0,1041.4,759.57
2016,3,15,14,30,909.0,110.0,4.3,29.0,792.0,1045.19,762.5
2016,3,15,14,45,758.5,163.0,4.2,29.0,714.5,983.32,722.41
2016,3,15,15,0,608.0,216.0,4.1,29.0,637.0,890.71,661.14
2016,3,15,15,15,575.5,210.0,3.85,28.5,589.5,845.6,632.52
2016,3,15,15,30,543.0,204.0,3.6,28.0,542.0,805.96,606.81
2016,3,15,15,45,481.0,204.5,3.35,28.0,487.0,742.14,562.06
2016,3,15,16,0,419.0,205.0,3.1,28.0,432.0,677.43,516.23
2016,3,15,16,15,451.5,175.5,2.8,27.0,398.5,670.0,515.13
2016,3,15,16,30,484.0,146.0,2.5,26.0,365.0,657.99,510.2
2016,3,15,16,45,453.0,133.5,2.25,25.5,317.5,604.15,472.29
2016,3,15,17,0,422.0,121.0,2.0,25.0,270.0,550.2,433.56
2016,3,15,17,15,389.0,103.0,2.0,24.0,221.5,488.08,389.18
2016,3,15,17,30,356.0,85.0,2.0,23.0,173.0,426.73,343.08
2016,3,15,17,45,298.0,66.5,2.0,22.0,127.5,346.86,279.38
2016,3,15,18,0,240.0,48.0,2.0,21.0,82.0,271.05,215.57
2016,3,15,18,15,120.0,30.0,2.15,20.5,47.0,142.26,100.62
2016,3,15,18,30,0.0,12.0,2.3,20.0,12.0,9.44,0.0
2016,3,15,18,45,0.0,6.0,2.45,19.5,6.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,2.7,18.5,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,3.2,17.5,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,3,16,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,16,6,45,15.5,10.5,1.85,13.5,11.5,8.26,0.0
2016,3,16,7,0,31.0,21.0,2.0,14.0,23.0,16.04,3.18
2016,3,16,7,15,88.5,42.5,2.15,14.5,56.0,31.55,21.44
2016,3,16,7,30,146.0,64.0,2.3,15.0,89.0,46.48,35.31
2016,3,16,7,45,184.5,84.5,2.45,15.5,128.0,60.57,48.13
2016,3,16,8,0,223.0,105.0,2.6,16.0,167.0,74.32,60.33
2016,3,16,8,15,293.0,121.0,2.9,16.5,221.5,85.47,69.96
2016,3,16,8,30,363.0,137.0,3.2,17.0,276.0,94.26,77.31
2016,3,16,8,45,452.0,140.5,3.55,18.0,339.5,96.99,79.12
2016,3,16,9,0,541.0,144.0,3.9,19.0,403.0,99.93,81.05
2016,3,16,9,15,679.5,123.5,4.1,19.5,485.5,123.58,77.69
2016,3,16,9,30,818.0,103.0,4.3,20.0,568.0,181.87,108.23
2016,3,16,9,45,839.5,105.0,4.55,21.0,615.5,244.14,156.1
2016,3,16,10,0,861.0,107.0,4.8,22.0,663.0,308.53,210.3
2016,3,16,10,15,873.5,109.5,4.7,22.5,703.0,372.23,265.63
2016,3,16,10,30,886.0,112.0,4.6,23.0,743.0,437.32,321.33
2016,3,16,10,45,895.5,113.0,4.5,23.5,776.0,497.88,372.18
2016,3,16,11,0,905.0,114.0,4.4,24.0,809.0,557.84,420.84
2016,3,16,11,15,911.0,115.5,4.2,24.0,833.5,615.4,466.77
2016,3,16,11,30,917.0,117.0,4.0,24.0,858.0,671.51,510.12
2016,3,16,11,45,917.5,119.5,3.8,24.5,873.5,723.11,547.74
2016,3,16,12,0,918.0,122.0,3.6,25.0,889.0,772.32,582.29
2016,3,16,12,15,919.0,122.0,3.4,25.0,896.0,817.16,613.55
2016,3,16,12,30,920.0,122.0,3.2,25.0,903.0,859.21,640.74
2016,3,16,12,45,915.5,124.0,3.05,25.0,900.0,895.49,663.94
2016,3,16,13,0,911.0,126.0,2.9,25.0,897.0,928.31,684.59
2016,3,16,13,15,907.5,125.5,2.75,25.0,886.5,956.15,701.75
2016,3,16,13,30,904.0,125.0,2.6,25.0,876.0,980.3,716.38
2016,3,16,13,45,894.5,126.0,2.5,25.5,855.5,996.43,724.81
2016,3,16,14,0,885.0,127.0,2.4,26.0,835.0,1008.55,730.74
2016,3,16,14,15,876.5,126.0,2.3,26.0,807.0,1015.65,734.99
2016,3,16,14,30,868.0,125.0,2.2,26.0,779.0,1033.56,746.28
2016,3,16,14,45,831.5,134.5,2.15,26.0,738.5,1015.98,735.57
2016,3,16,15,0,795.0,144.0,2.1,26.0,698.0,993.85,722.43
2016,3,16,15,15,778.0,141.0,2.0,25.5,656.0,983.36,717.77
2016,3,16,15,30,761.0,138.0,1.9,25.0,614.0,960.66,705.17
2016,3,16,15,45,726.0,138.0,1.85,25.0,564.0,920.25,680.31
2016,3,16,16,0,691.0,138.0,1.8,25.0,514.0,877.07,653.6
2016,3,16,16,15,659.5,131.5,1.65,24.5,462.0,827.66,622.54
2016,3,16,16,30,628.0,125.0,1.5,24.0,410.0,776.31,589.64
2016,3,16,16,45,566.5,121.0,1.35,24.0,353.5,698.61,536.47
2016,3,16,17,0,505.0,117.0,1.2,24.0,297.0,616.83,479.12
2016,3,16,17,15,445.0,104.0,1.1,23.0,242.5,535.29,421.79
2016,3,16,17,30,385.0,91.0,1.0,22.0,188.0,456.61,363.21
2016,3,16,17,45,288.0,74.5,0.95,21.5,136.5,348.92,278.37
2016,3,16,18,0,191.0,58.0,0.9,21.0,85.0,235.3,185.57
2016,3,16,18,15,106.0,34.0,0.95,20.5,48.0,140.55,100.09
2016,3,16,18,30,21.0,10.0,1.0,20.0,11.0,20.9,0.0
2016,3,16,18,45,10.5,5.0,1.05,19.5,5.5,0.0,0.0
2016,3,16,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,1.55,18.5,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,17,6,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,17,6,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,17,6,45,0.0,2.5,1.25,17.5,2.5,1.97,0.0
2016,3,17,7,0,0.0,5.0,1.4,18.0,5.0,3.78,0.0
2016,3,17,7,15,0.0,12.5,1.4,18.5,12.5,9.48,2.43
2016,3,17,7,30,0.0,20.0,1.4,19.0,20.0,15.2,7.63
2016,3,17,7,45,0.0,29.0,1.45,19.5,29.0,22.09,13.79
2016,3,17,8,0,0.0,38.0,1.5,20.0,38.0,29.0,19.88
2016,3,17,8,15,0.0,64.5,1.45,20.5,64.5,49.45,37.67
2016,3,17,8,30,0.0,91.0,1.4,21.0,91.0,68.7,54.1
2016,3,17,8,45,0.0,110.0,1.35,21.5,110.0,82.3,65.4
2016,3,17,9,0,0.0,129.0,1.3,22.0,129.0,95.73,76.38
2016,3,17,9,15,0.0,127.5,1.3,22.0,127.5,95.68,72.59
2016,3,17,9,30,0.0,126.0,1.3,22.0,126.0,95.39,72.11
2016,3,17,9,45,31.5,207.0,1.3,22.5,228.0,156.03,118.53
2016,3,17,10,0,63.0,288.0,1.3,23.0,330.0,222.7,168.6
2016,3,17,10,15,52.0,296.0,1.3,23.0,331.5,233.5,177.05
2016,3,17,10,30,41.0,304.0,1.3,23.0,333.0,242.66,184.27
2016,3,17,10,45,52.5,330.0,1.35,23.5,369.5,273.43,207.07
2016,3,17,11,0,64.0,356.0,1.4,24.0,406.0,306.33,231.21
2016,3,17,11,15,80.0,377.5,1.4,24.0,441.5,340.39,256.41
2016,3,17,11,30,96.0,399.0,1.4,24.0,477.0,376.79,283.16
2016,3,17,11,45,140.5,414.0,1.45,24.5,531.0,437.69,327.31
2016,3,17,12,0,185.0,429.0,1.5,25.0,585.0,496.18,369.03
2016,3,17,12,15,121.0,412.0,1.55,25.0,515.0,449.14,334.59
2016,3,17,12,30,57.0,395.0,1.6,25.0,445.0,380.75,284.56
2016,3,17,12,45,79.0,409.5,1.65,25.0,477.5,419.53,313.77
2016,3,17,13,0,101.0,424.0,1.7,25.0,510.0,460.35,343.71
2016,3,17,13,15,467.5,289.0,1.7,25.0,679.5,728.37,540.18
2016,3,17,13,30,834.0,154.0,1.7,25.0,849.0,956.66,693.85
2016,3,17,13,45,825.5,154.5,1.7,25.0,829.5,972.61,701.96
2016,3,17,14,0,817.0,155.0,1.7,25.0,810.0,984.65,710.14
2016,3,17,14,15,653.5,222.0,1.65,25.0,735.0,916.83,666.49
2016,3,17,14,30,490.0,289.0,1.6,25.0,660.0,824.79,603.47
2016,3,17,14,45,508.0,267.5,1.55,25.0,637.0,828.82,608.5
2016,3,17,15,0,526.0,246.0,1.5,25.0,614.0,829.7,610.6
2016,3,17,15,15,517.5,232.5,1.5,24.5,576.5,809.21,599.72
2016,3,17,15,30,509.0,219.0,1.5,24.0,539.0,785.96,587.16
2016,3,17,15,45,535.0,192.0,1.5,24.0,505.5,779.22,585.63
2016,3,17,16,0,561.0,165.0,1.5,24.0,472.0,768.28,580.61
2016,3,17,16,15,523.5,160.0,1.5,24.0,424.5,718.45,548.11
2016,3,17,16,30,486.0,155.0,1.5,24.0,377.0,667.87,514.26
2016,3,17,16,45,522.0,127.5,1.5,24.0,338.5,656.76,509.03
2016,3,17,17,0,558.0,100.0,1.5,24.0,300.0,649.3,505.17
2016,3,17,17,15,500.0,90.0,1.35,23.0,246.0,569.19,448.42
2016,3,17,17,30,442.0,80.0,1.2,22.0,192.0,486.56,387.64
2016,3,17,17,45,357.0,66.0,1.1,21.5,141.5,388.63,310.59
2016,3,17,18,0,272.0,52.0,1.0,21.0,91.0,297.63,235.21
2016,3,17,18,15,136.0,33.0,1.05,20.5,52.5,156.81,113.67
2016,3,17,18,30,0.0,14.0,1.1,20.0,14.0,11.02,0.0
2016,3,17,18,45,0.0,7.0,1.15,19.5,7.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,3,18,6,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,3,18,6,45,46.0,13.5,0.85,18.5,16.5,10.62,0.0
2016,3,18,7,0,92.0,27.0,0.9,19.0,33.0,20.26,8.16
2016,3,18,7,15,194.5,47.5,1.0,19.0,77.0,35.32,24.44
2016,3,18,7,30,297.0,68.0,1.1,19.0,121.0,50.24,38.09
2016,3,18,7,45,378.0,81.5,1.25,19.5,174.0,60.06,46.95
2016,3,18,8,0,459.0,95.0,1.4,20.0,227.0,69.81,55.45
2016,3,18,8,15,229.5,68.5,1.45,20.0,134.5,48.94,37.26
2016,3,18,8,30,0.0,42.0,1.5,20.0,42.0,32.1,22.49
2016,3,18,8,45,0.0,50.0,1.6,20.5,50.0,38.27,27.73
2016,3,18,9,0,0.0,58.0,1.7,21.0,58.0,44.46,32.89
2016,3,18,9,15,0.0,58.5,1.7,21.0,58.5,44.88,31.48
2016,3,18,9,30,0.0,59.0,1.7,21.0,59.0,45.3,31.7
2016,3,18,9,45,0.0,90.5,1.75,21.5,90.5,69.74,51.4
2016,3,18,10,0,0.0,122.0,1.8,22.0,122.0,93.36,70.12
2016,3,18,10,15,0.0,125.0,1.75,22.5,125.0,95.87,71.75
2016,3,18,10,30,0.0,128.0,1.7,23.0,128.0,98.36,73.42
2016,3,18,10,45,10.5,208.0,1.65,23.5,216.5,163.57,124.15
2016,3,18,11,0,21.0,288.0,1.6,24.0,305.0,230.74,175.06
2016,3,18,11,15,88.0,350.5,1.5,24.0,422.5,323.7,244.74
2016,3,18,11,30,155.0,413.0,1.4,24.0,540.0,430.36,322.6
2016,3,18,11,45,77.5,272.5,1.3,24.5,336.0,280.1,211.22
2016,3,18,12,0,0.0,132.0,1.2,25.0,132.0,102.63,75.18
2016,3,18,12,15,9.0,215.0,1.05,25.0,223.0,175.67,131.97
2016,3,18,12,30,18.0,298.0,0.9,25.0,314.0,251.81,189.06
2016,3,18,12,45,177.5,353.0,0.8,25.5,505.0,466.21,347.0
2016,3,18,13,0,337.0,408.0,0.7,26.0,696.0,685.22,495.17
2016,3,18,13,15,183.5,374.0,0.8,26.0,530.5,514.1,376.35
2016,3,18,13,30,30.0,340.0,0.9,26.0,365.0,328.75,243.44
2016,3,18,13,45,428.5,244.5,1.0,26.0,590.5,682.69,504.46
2016,3,18,14,0,827.0,149.0,1.1,26.0,816.0,987.2,703.5
2016,3,18,14,15,628.0,232.5,1.2,26.0,729.5,900.53,646.58
2016,3,18,14,30,429.0,316.0,1.3,26.0,643.0,789.3,572.83
2016,3,18,14,45,398.5,311.0,1.4,26.0,604.0,740.06,543.38
2016,3,18,15,0,368.0,306.0,1.5,26.0,565.0,709.97,525.02
2016,3,18,15,15,313.5,297.5,1.5,26.0,509.0,650.15,484.5
2016,3,18,15,30,259.0,289.0,1.5,26.0,453.0,589.35,442.7
2016,3,18,15,45,129.5,198.0,1.55,26.0,280.0,334.69,258.03
2016,3,18,16,0,0.0,107.0,1.6,26.0,107.0,83.86,61.61
2016,3,18,16,15,0.0,72.5,1.6,25.5,72.5,55.68,39.63
2016,3,18,16,30,0.0,38.0,1.6,25.0,38.0,29.05,18.19
2016,3,18,16,45,0.0,32.5,1.65,24.5,32.5,24.81,14.83
2016,3,18,17,0,0.0,27.0,1.7,24.0,27.0,20.58,11.43
2016,3,18,17,15,0.0,22.0,2.0,23.0,22.0,16.74,8.32
2016,3,18,17,30,0.0,17.0,2.3,22.0,17.0,12.92,5.15
2016,3,18,17,45,0.0,12.5,2.65,21.5,12.5,9.48,2.24
2016,3,18,18,0,0.0,8.0,3.0,21.0,8.0,6.06,0.0
2016,3,18,18,15,0.0,4.5,3.75,20.5,4.5,3.4,0.0
2016,3,18,18,30,0.0,1.0,4.5,20.0,1.0,0.79,0.0
2016,3,18,18,45,0.0,0.5,5.25,19.5,0.5,0.0,0.0
2016,3,18,19,0,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,6.25,18.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,6.7,7.5,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,3,19,6,45,0.0,8.0,6.8,7.0,8.0,6.29,0.0
2016,3,19,7,0,0.0,16.0,6.8,7.0,16.0,12.18,3.54
2016,3,19,7,15,0.0,35.0,6.85,7.0,35.0,26.55,17.99
2016,3,19,7,30,0.0,54.0,6.9,7.0,54.0,40.39,31.09
2016,3,19,7,45,0.0,76.5,6.95,7.5,76.5,56.38,45.93
2016,3,19,8,0,0.0,99.0,7.0,8.0,99.0,72.19,60.35
2016,3,19,8,15,57.5,132.5,7.0,8.5,155.5,92.91,78.92
2016,3,19,8,30,115.0,166.0,7.0,9.0,212.0,111.7,95.42
2016,3,19,8,45,414.5,142.0,7.05,9.5,341.0,96.92,81.7
2016,3,19,9,0,714.0,118.0,7.1,10.0,470.0,87.62,72.98
2016,3,19,9,15,740.5,123.5,7.05,10.5,522.0,126.66,81.56
2016,3,19,9,30,767.0,129.0,7.0,11.0,574.0,187.06,118.81
2016,3,19,9,45,791.5,130.5,7.0,11.5,622.0,247.45,167.07
2016,3,19,10,0,816.0,132.0,7.0,12.0,670.0,314.56,225.68
2016,3,19,10,15,830.5,135.0,6.95,12.5,710.5,376.72,282.0
2016,3,19,10,30,845.0,138.0,6.9,13.0,751.0,439.66,338.55
2016,3,19,10,45,860.5,137.5,6.85,13.5,785.5,500.8,392.5
2016,3,19,11,0,876.0,137.0,6.8,14.0,820.0,562.15,445.14
2016,3,19,11,15,883.5,138.5,6.75,14.0,845.5,620.56,494.88
2016,3,19,11,30,891.0,140.0,6.7,14.0,871.0,677.78,542.38
2016,3,19,11,45,901.0,137.5,6.65,14.5,889.0,724.84,580.16
2016,3,19,12,0,911.0,135.0,6.6,15.0,907.0,776.06,619.92
2016,3,19,12,15,913.0,135.5,6.5,15.0,915.0,821.85,655.59
2016,3,19,12,30,915.0,136.0,6.4,15.0,923.0,864.97,687.04
2016,3,19,12,45,919.5,133.0,6.35,15.5,922.5,904.26,714.2
2016,3,19,13,0,924.0,130.0,6.3,16.0,922.0,940.53,738.94
2016,3,19,13,15,921.5,129.5,6.2,16.0,911.5,969.58,759.5
2016,3,19,13,30,919.0,129.0,6.1,16.0,901.0,994.94,777.43
2016,3,19,13,45,918.0,126.0,6.1,16.0,882.5,1015.53,792.63
2016,3,19,14,0,917.0,123.0,6.1,16.0,864.0,1032.2,805.21
2016,3,19,14,15,909.5,121.0,6.05,16.0,836.0,1039.47,810.95
2016,3,19,14,30,902.0,119.0,6.0,16.0,808.0,1042.61,813.98
2016,3,19,14,45,895.5,115.5,5.95,16.0,773.0,1041.05,813.89
2016,3,19,15,0,889.0,112.0,5.9,16.0,738.0,1035.41,811.12
2016,3,19,15,15,875.0,109.0,5.8,15.5,695.0,1032.43,811.7
2016,3,19,15,30,861.0,106.0,5.7,15.0,652.0,1011.61,799.62
2016,3,19,15,45,844.0,102.0,5.65,15.0,603.5,982.95,780.86
2016,3,19,16,0,827.0,98.0,5.6,15.0,555.0,950.88,759.64
2016,3,19,16,15,801.0,94.0,5.45,14.5,501.5,907.07,730.43
2016,3,19,16,30,775.0,90.0,5.3,14.0,448.0,860.74,698.99
2016,3,19,16,45,738.5,84.5,5.15,14.0,391.0,807.25,660.24
2016,3,19,17,0,702.0,79.0,5.0,14.0,334.0,747.0,615.46
2016,3,19,17,15,647.0,72.0,4.6,13.0,276.0,668.87,556.41
2016,3,19,17,30,592.0,65.0,4.2,12.0,218.0,592.17,496.09
2016,3,19,17,45,503.5,55.0,3.8,11.5,162.5,488.54,410.45
2016,3,19,18,0,415.0,45.0,3.4,11.0,107.0,390.71,325.23
2016,3,19,18,15,267.5,30.0,3.25,10.5,63.0,256.27,200.19
2016,3,19,18,30,120.0,15.0,3.1,10.0,19.0,111.13,0.0
2016,3,19,18,45,60.0,7.5,3.0,9.5,9.5,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.55,6.5,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.25,5.5,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,2.8,3.5,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,3,20,6,45,133.5,13.0,3.25,4.5,23.5,10.23,0.0
2016,3,20,7,0,267.0,26.0,3.5,5.0,47.0,21.34,11.3
2016,3,20,7,15,388.5,39.0,3.55,6.0,97.5,32.01,23.06
2016,3,20,7,30,510.0,52.0,3.6,7.0,148.0,42.68,33.24
2016,3,20,7,45,579.5,61.0,3.65,8.0,205.5,49.74,39.85
2016,3,20,8,0,649.0,70.0,3.7,9.0,263.0,56.77,46.15
2016,3,20,8,15,696.5,76.0,3.75,9.5,321.5,61.25,50.05
2016,3,20,8,30,744.0,82.0,3.8,10.0,380.0,65.72,53.81
2016,3,20,8,45,775.5,87.5,3.9,10.5,437.0,75.16,61.95
2016,3,20,9,0,807.0,93.0,4.0,11.0,494.0,79.06,65.06
2016,3,20,9,15,830.5,97.0,3.95,11.5,547.0,120.39,73.39
2016,3,20,9,30,854.0,101.0,3.9,12.0,600.0,184.09,111.71
2016,3,20,9,45,871.5,104.0,3.9,12.5,648.0,248.54,162.93
2016,3,20,10,0,889.0,107.0,3.9,13.0,696.0,314.56,220.47
2016,3,20,10,15,901.5,109.0,3.95,13.5,737.5,381.9,280.48
2016,3,20,10,30,914.0,111.0,4.0,14.0,779.0,446.03,337.33
2016,3,20,10,45,924.0,112.5,4.05,14.5,813.0,508.65,391.65
2016,3,20,11,0,934.0,114.0,4.1,15.0,847.0,570.68,443.79
2016,3,20,11,15,940.5,115.5,4.15,15.0,872.5,629.92,493.03
2016,3,20,11,30,947.0,117.0,4.2,15.0,898.0,687.68,539.77
2016,3,20,11,45,953.0,116.5,4.3,15.5,915.0,741.74,581.81
2016,3,20,12,0,959.0,116.0,4.4,16.0,932.0,793.72,621.27
2016,3,20,12,15,960.5,116.5,4.45,16.0,939.5,840.86,656.64
2016,3,20,12,30,962.0,117.0,4.5,16.0,947.0,885.12,688.2
2016,3,20,12,45,963.5,116.0,4.6,16.0,946.0,924.96,716.9
2016,3,20,13,0,965.0,115.0,4.7,16.0,945.0,961.49,743.3
2016,3,20,13,15,962.5,114.5,4.7,16.0,934.5,991.41,764.29
2016,3,20,13,30,960.0,114.0,4.7,16.0,924.0,1017.49,782.69
2016,3,20,13,45,958.0,111.5,4.7,16.0,904.5,1038.1,797.41
2016,3,20,14,0,956.0,109.0,4.7,16.0,885.0,1054.62,809.47
2016,3,20,14,15,949.0,108.0,4.7,16.0,857.0,1063.62,816.54
2016,3,20,14,30,942.0,107.0,4.7,16.0,829.0,1068.38,820.95
2016,3,20,14,45,935.0,103.5,4.7,16.0,793.0,1066.19,820.8
2016,3,20,15,0,928.0,100.0,4.7,16.0,757.0,1059.75,817.97
2016,3,20,15,15,915.0,98.0,4.6,15.5,714.0,1044.86,810.07
2016,3,20,15,30,902.0,96.0,4.5,15.0,671.0,1026.06,799.64
2016,3,20,15,45,888.0,92.0,4.45,15.0,622.0,1000.19,783.29
2016,3,20,16,0,874.0,88.0,4.4,15.0,573.0,982.61,772.93
2016,3,20,16,15,849.5,84.0,4.2,14.5,518.5,939.32,744.45
2016,3,20,16,30,825.0,80.0,4.0,14.0,464.0,893.38,714.22
2016,3,20,16,45,794.0,75.0,3.8,14.0,406.5,838.03,675.19
2016,3,20,17,0,763.0,70.0,3.6,14.0,349.0,781.15,634.15
2016,3,20,17,15,712.0,64.0,3.1,13.0,289.5,705.2,578.08
2016,3,20,17,30,661.0,58.0,2.6,12.0,230.0,636.45,525.14
2016,3,20,17,45,580.0,49.5,2.1,11.0,173.0,537.94,445.7
2016,3,20,18,0,499.0,41.0,1.6,10.0,116.0,444.67,366.19
2016,3,20,18,15,345.0,28.0,1.6,9.5,69.5,304.36,238.59
2016,3,20,18,30,191.0,15.0,1.6,9.0,23.0,158.24,0.0
2016,3,20,18,45,95.5,7.5,1.6,8.5,11.5,0.0,0.0
2016,3,20,19,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,1.55,5.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,1.05,2.5,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,3,21,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,3,21,6,45,170.5,13.5,1.9,3.0,27.5,10.62,0.0
2016,3,21,7,0,341.0,27.0,2.2,4.0,55.0,22.4,12.77
2016,3,21,7,15,462.0,37.5,2.35,5.0,108.0,31.18,22.51
2016,3,21,7,30,583.0,48.0,2.5,6.0,161.0,40.1,31.08
2016,3,21,7,45,652.0,55.0,2.7,7.0,220.5,49.76,40.05
2016,3,21,8,0,721.0,62.0,2.9,8.0,280.0,56.03,45.67
2016,3,21,8,15,764.5,67.5,3.05,9.0,340.0,60.75,49.69
2016,3,21,8,30,808.0,73.0,3.2,10.0,400.0,65.43,53.54
2016,3,21,8,45,837.5,76.5,3.4,11.0,457.5,68.32,55.71
2016,3,21,9,0,867.0,80.0,3.6,12.0,515.0,71.18,57.81
2016,3,21,9,15,888.0,83.5,3.55,12.5,568.5,121.24,72.26
2016,3,21,9,30,909.0,87.0,3.5,13.0,622.0,187.04,111.28
2016,3,21,9,45,924.0,89.5,3.45,13.5,670.0,253.07,163.54
2016,3,21,10,0,939.0,92.0,3.4,14.0,718.0,320.14,221.92
2016,3,21,10,15,950.0,94.0,3.4,14.5,759.5,386.34,281.02
2016,3,21,10,30,961.0,96.0,3.4,15.0,801.0,452.54,339.38
2016,3,21,10,45,968.5,97.5,3.4,15.5,834.5,516.54,394.49
2016,3,21,11,0,976.0,99.0,3.4,16.0,868.0,579.57,446.97
2016,3,21,11,15,981.5,100.0,3.35,16.5,893.5,639.87,495.37
2016,3,21,11,30,987.0,101.0,3.3,17.0,919.0,698.46,540.73
2016,3,21,11,45,989.5,102.0,3.3,17.5,935.0,753.11,581.87
2016,3,21,12,0,992.0,103.0,3.3,18.0,951.0,805.29,619.98
2016,3,21,12,15,993.5,103.0,3.3,18.0,958.5,853.15,654.19
2016,3,21,12,30,995.0,103.0,3.3,18.0,966.0,897.99,684.87
2016,3,21,12,45,994.0,103.0,3.3,18.5,964.0,937.54,710.37
2016,3,21,13,0,993.0,103.0,3.3,19.0,962.0,973.53,733.28
2016,3,21,13,15,990.5,103.0,3.35,19.0,950.5,1004.46,754.48
2016,3,21,13,30,988.0,103.0,3.4,19.0,939.0,1031.46,773.15
2016,3,21,13,45,983.0,102.0,3.45,19.0,918.5,1051.04,787.0
2016,3,21,14,0,978.0,101.0,3.5,19.0,898.0,1066.36,798.23
2016,3,21,14,15,971.0,100.0,3.55,19.0,869.5,1075.43,805.53
2016,3,21,14,30,964.0,99.0,3.6,19.0,841.0,1080.17,810.19
2016,3,21,14,45,944.0,102.0,3.65,19.0,801.5,1072.03,806.5
2016,3,21,15,0,924.0,105.0,3.7,19.0,762.0,1059.74,800.29
2016,3,21,15,15,910.5,103.0,3.7,19.0,718.0,1044.4,791.81
2016,3,21,15,30,897.0,101.0,3.7,19.0,674.0,1025.17,780.85
2016,3,21,15,45,880.0,97.0,3.75,19.0,624.5,1008.96,772.44
2016,3,21,16,0,863.0,93.0,3.8,19.0,575.0,976.25,752.65
2016,3,21,16,15,837.5,89.5,3.65,18.5,520.0,932.82,725.39
2016,3,21,16,30,812.0,86.0,3.5,18.0,465.0,886.76,695.92
2016,3,21,16,45,778.0,80.5,3.4,17.5,407.0,828.41,657.22
2016,3,21,17,0,744.0,75.0,3.3,17.0,349.0,768.69,616.4
2016,3,21,17,15,691.5,68.5,3.0,16.0,289.5,697.83,565.74
2016,3,21,17,30,639.0,62.0,2.7,15.0,230.0,622.4,509.17
2016,3,21,17,45,555.0,53.0,2.45,14.0,173.0,521.91,429.94
2016,3,21,18,0,471.0,44.0,2.2,13.0,116.0,426.81,350.3
2016,3,21,18,15,321.0,30.0,2.35,12.5,69.5,289.58,226.9
2016,3,21,18,30,171.0,16.0,2.5,12.0,23.0,147.42,0.0
2016,3,21,18,45,85.5,8.0,2.65,11.5,11.5,6.29,0.0
2016,3,21,19,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,3.55,9.5,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,3.5,8.5,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,4.0,7.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,4.05,7.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,4.05,6.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,3.95,6.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,3,22,6,15,0.0,0.0,4.35,7.5,0.0,0.0,0.0
2016,3,22,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,22,6,45,122.5,16.0,4.9,8.5,26.5,12.59,0.0
2016,3,22,7,0,245.0,32.0,5.2,9.0,53.0,24.44,14.49
2016,3,22,7,15,361.5,46.0,5.5,9.5,104.0,37.46,27.66
2016,3,22,7,30,478.0,60.0,5.8,10.0,155.0,48.67,38.26
2016,3,22,7,45,560.0,67.5,6.15,11.0,213.5,54.41,43.58
2016,3,22,8,0,642.0,75.0,6.5,12.0,272.0,60.27,48.73
2016,3,22,8,15,688.0,81.5,6.7,13.0,330.5,64.95,52.63
2016,3,22,8,30,734.0,88.0,6.9,14.0,389.0,69.57,56.35
2016,3,22,8,45,768.0,92.5,7.15,15.0,445.5,78.54,63.81
2016,3,22,9,0,802.0,97.0,7.4,16.0,502.0,81.64,66.03
2016,3,22,9,15,824.0,100.5,7.4,16.5,554.5,121.99,73.64
2016,3,22,9,30,846.0,104.0,7.4,17.0,607.0,184.69,110.8
2016,3,22,9,45,863.0,107.0,7.4,18.0,653.5,248.49,160.74
2016,3,22,10,0,880.0,110.0,7.4,19.0,700.0,313.81,216.85
2016,3,22,10,15,891.5,112.0,7.4,19.5,740.5,380.17,275.73
2016,3,22,10,30,903.0,114.0,7.4,20.0,781.0,443.24,331.61
2016,3,22,10,45,912.0,115.5,7.4,20.5,813.5,504.7,385.06
2016,3,22,11,0,921.0,117.0,7.4,21.0,846.0,565.46,436.43
2016,3,22,11,15,926.5,118.5,7.35,21.0,870.5,623.33,484.91
2016,3,22,11,30,932.0,120.0,7.3,21.0,895.0,679.64,530.89
2016,3,22,11,45,932.0,122.5,7.3,21.5,910.0,731.33,571.26
2016,3,22,12,0,932.0,125.0,7.3,22.0,925.0,780.51,608.67
2016,3,22,12,15,933.0,125.5,7.25,22.0,932.0,826.09,643.55
2016,3,22,12,30,934.0,126.0,7.2,22.0,939.0,868.84,674.21
2016,3,22,12,45,933.5,125.5,7.15,22.5,936.5,906.44,699.65
2016,3,22,13,0,933.0,125.0,7.1,23.0,934.0,940.73,722.54
2016,3,22,13,15,930.0,124.5,7.05,23.0,922.5,969.29,742.73
2016,3,22,13,30,927.0,124.0,7.0,23.0,911.0,994.11,760.34
2016,3,22,13,45,922.0,122.5,6.95,23.5,891.0,1012.21,771.77
2016,3,22,14,0,917.0,121.0,6.9,24.0,871.0,1026.28,780.49
2016,3,22,14,15,909.0,119.5,6.8,24.0,842.5,1033.34,785.75
2016,3,22,14,30,901.0,118.0,6.7,24.0,814.0,1036.26,788.33
2016,3,22,14,45,895.5,113.0,6.65,24.0,778.5,1033.87,787.7
2016,3,22,15,0,890.0,108.0,6.6,24.0,743.0,1027.32,784.39
2016,3,22,15,15,875.5,105.5,6.5,23.5,699.5,1010.5,775.34
2016,3,22,15,30,861.0,103.0,6.4,23.0,656.0,1002.96,773.01
2016,3,22,15,45,840.5,100.0,6.35,23.0,606.5,971.91,752.86
2016,3,22,16,0,820.0,97.0,6.3,23.0,557.0,937.59,730.45
2016,3,22,16,15,793.0,93.0,6.15,22.5,503.0,892.93,701.33
2016,3,22,16,30,766.0,89.0,6.0,22.0,449.0,845.88,670.07
2016,3,22,16,45,727.0,84.5,5.85,22.0,392.0,791.3,631.36
2016,3,22,17,0,688.0,80.0,5.7,22.0,335.0,730.61,587.24
2016,3,22,17,15,633.5,73.0,5.5,21.0,277.5,653.59,531.25
2016,3,22,17,30,579.0,66.0,5.3,20.0,220.0,578.05,473.94
2016,3,22,17,45,489.0,56.5,5.15,19.5,165.0,474.94,390.89
2016,3,22,18,0,399.0,47.0,5.0,19.0,110.0,377.74,308.01
2016,3,22,18,15,261.5,32.0,5.0,18.5,66.0,251.35,194.91
2016,3,22,18,30,124.0,17.0,5.0,18.0,22.0,117.2,0.0
2016,3,22,18,45,62.0,8.5,5.0,18.0,11.0,6.69,0.0
2016,3,22,19,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,4.85,16.5,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,4.9,15.5,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,6.95,15.5,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,6.85,16.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,3,23,6,15,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,23,6,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,3,23,6,45,66.5,18.5,5.5,16.5,24.5,13.92,0.0
2016,3,23,7,0,133.0,37.0,5.6,17.0,49.0,27.49,16.72
2016,3,23,7,15,234.5,56.0,5.8,17.5,96.0,41.51,30.27
2016,3,23,7,30,336.0,75.0,6.0,18.0,143.0,55.33,42.86
2016,3,23,7,45,168.0,52.0,6.25,18.5,86.0,37.76,27.65
2016,3,23,8,0,0.0,29.0,6.5,19.0,29.0,22.1,13.84
2016,3,23,8,15,0.0,70.5,6.65,19.5,70.5,54.09,41.8
2016,3,23,8,30,0.0,112.0,6.8,20.0,112.0,83.29,66.88
2016,3,23,8,45,0.0,128.5,7.0,20.5,128.5,95.06,76.61
2016,3,23,9,0,0.0,145.0,7.2,21.0,145.0,106.72,86.12
2016,3,23,9,15,1.0,159.5,7.1,21.5,160.5,117.66,90.64
2016,3,23,9,30,2.0,174.0,7.0,22.0,176.0,129.15,99.35
2016,3,23,9,45,193.0,229.5,6.95,22.5,360.5,199.5,146.91
2016,3,23,10,0,384.0,285.0,6.9,23.0,545.0,299.5,219.13
2016,3,23,10,15,389.0,300.5,6.8,23.5,576.5,342.65,254.68
2016,3,23,10,30,394.0,316.0,6.7,24.0,608.0,386.36,290.45
2016,3,23,10,45,285.5,357.5,6.6,24.5,574.0,398.43,302.5
2016,3,23,11,0,177.0,399.0,6.5,25.0,540.0,395.73,301.38
2016,3,23,11,15,528.5,266.0,6.3,25.0,704.5,518.95,396.5
2016,3,23,11,30,880.0,133.0,6.1,25.0,869.0,657.32,503.4
2016,3,23,11,45,888.0,132.0,5.95,25.5,886.0,709.04,542.0
2016,3,23,12,0,896.0,131.0,5.8,26.0,903.0,759.03,578.47
2016,3,23,12,15,898.0,131.0,5.65,26.0,910.5,803.38,611.03
2016,3,23,12,30,900.0,131.0,5.5,26.0,918.0,845.07,639.58
2016,3,23,12,45,902.0,129.5,5.35,26.5,917.0,882.63,663.44
2016,3,23,13,0,904.0,128.0,5.2,27.0,916.0,917.12,684.86
2016,3,23,13,15,901.5,127.5,5.05,27.0,905.0,945.24,703.11
2016,3,23,13,30,899.0,127.0,4.9,27.0,894.0,969.75,718.84
2016,3,23,13,45,896.0,125.0,4.8,27.5,875.0,988.63,729.66
