Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,14,0,893.0,123.0,4.7,28.0,856.0,1003.64,737.95
2016,3,23,14,15,885.5,121.5,4.6,28.0,828.0,1010.82,742.64
2016,3,23,14,30,878.0,120.0,4.5,28.0,800.0,1013.97,745.28
2016,3,23,14,45,858.5,122.0,4.4,28.0,762.5,1019.36,749.53
2016,3,23,15,0,839.0,124.0,4.3,28.0,725.0,1006.4,741.78
2016,3,23,15,15,824.5,121.0,4.2,27.5,683.0,989.02,732.83
2016,3,23,15,30,810.0,118.0,4.1,27.0,641.0,967.91,721.48
2016,3,23,15,45,792.0,113.5,4.05,27.0,593.0,938.17,703.21
2016,3,23,16,0,774.0,109.0,4.0,27.0,545.0,905.21,682.76
2016,3,23,16,15,747.5,104.5,3.75,26.5,492.5,867.82,659.42
2016,3,23,16,30,721.0,100.0,3.5,26.0,440.0,821.97,629.86
2016,3,23,16,45,685.5,93.5,3.3,25.5,384.5,763.76,591.24
2016,3,23,17,0,650.0,87.0,3.1,25.0,329.0,704.73,551.03
2016,3,23,17,15,596.0,79.0,2.9,24.0,273.0,628.14,497.42
2016,3,23,17,30,542.0,71.0,2.7,23.0,217.0,553.04,442.48
2016,3,23,17,45,454.5,60.5,2.5,22.0,162.5,452.12,364.4
2016,3,23,18,0,367.0,50.0,2.3,21.0,108.0,356.87,285.89
2016,3,23,18,15,183.5,36.5,2.5,20.5,65.5,202.97,155.04
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.4,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.05,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,176.5,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,353.0,29.0,6.0,9.0,63.0,23.99,14.7
2016,3,24,7,15,465.5,39.0,6.15,9.0,116.0,32.32,23.26
2016,3,24,7,30,578.0,49.0,6.3,9.0,169.0,40.77,31.34
2016,3,24,7,45,646.0,55.5,6.5,9.5,228.0,50.03,39.9
2016,3,24,8,0,714.0,62.0,6.7,10.0,287.0,55.88,45.14
2016,3,24,8,15,756.5,67.0,6.7,10.5,347.0,60.19,48.84
2016,3,24,8,30,799.0,72.0,6.7,11.0,407.0,64.47,52.42
2016,3,24,8,45,834.0,74.5,6.75,11.5,465.5,66.77,54.17
2016,3,24,9,0,869.0,77.0,6.8,12.0,524.0,76.39,62.38
2016,3,24,9,15,889.5,80.0,6.75,12.5,577.5,118.74,70.32
2016,3,24,9,30,910.0,83.0,6.7,13.0,631.0,184.0,109.07
2016,3,24,9,45,926.5,84.5,6.65,13.5,679.0,249.44,161.29
2016,3,24,10,0,943.0,86.0,6.6,14.0,727.0,316.08,220.1
2016,3,24,10,15,954.0,88.0,6.55,14.5,768.0,382.25,280.29
2016,3,24,10,30,965.0,90.0,6.5,15.0,809.0,448.41,339.95
2016,3,24,10,45,971.0,92.0,6.5,15.5,842.0,512.08,396.36
2016,3,24,11,0,977.0,94.0,6.5,16.0,875.0,574.61,450.13
2016,3,24,11,15,982.5,95.0,6.4,16.0,900.0,634.67,500.99
2016,3,24,11,30,988.0,96.0,6.3,16.0,925.0,693.0,549.04
2016,3,24,11,45,989.5,97.5,6.25,16.5,941.0,747.16,591.61
2016,3,24,12,0,991.0,99.0,6.2,17.0,957.0,798.75,631.02
2016,3,24,12,15,992.5,99.5,6.1,17.0,964.5,846.69,666.7
2016,3,24,12,30,994.0,100.0,6.0,17.0,972.0,891.64,698.67
2016,3,24,12,45,994.0,99.5,5.95,17.5,970.0,931.23,725.39
2016,3,24,13,0,994.0,99.0,5.9,18.0,968.0,967.3,749.38
2016,3,24,13,15,992.0,98.5,5.8,18.0,957.0,997.9,770.53
2016,3,24,13,30,990.0,98.0,5.7,18.0,946.0,1024.57,788.89
2016,3,24,13,45,986.5,97.0,5.65,18.5,926.0,1045.26,801.91
2016,3,24,14,0,983.0,96.0,5.6,19.0,906.0,1061.76,812.08
2016,3,24,14,15,976.5,95.0,5.5,19.0,877.5,1071.05,818.61
2016,3,24,14,30,970.0,94.0,5.4,19.0,849.0,1076.01,822.34
2016,3,24,14,45,958.0,94.0,5.3,19.0,811.5,1072.29,820.29
2016,3,24,15,0,946.0,94.0,5.2,19.0,774.0,1064.35,815.57
2016,3,24,15,15,933.5,92.0,5.05,19.0,730.0,1049.52,805.85
2016,3,24,15,30,921.0,90.0,4.9,19.0,686.0,1030.72,793.59
2016,3,24,15,45,905.5,86.5,4.75,19.0,636.5,1003.4,775.54
2016,3,24,16,0,890.0,83.0,4.6,19.0,587.0,972.54,755.14
2016,3,24,16,15,866.5,80.0,4.3,18.5,532.0,942.55,735.71
2016,3,24,16,30,843.0,77.0,4.0,18.0,477.0,898.35,706.64
2016,3,24,16,45,810.0,73.0,3.7,17.5,418.5,842.03,668.34
2016,3,24,17,0,777.0,69.0,3.4,17.0,360.0,784.27,628.09
2016,3,24,17,15,727.5,63.5,2.9,16.0,300.5,710.02,574.23
2016,3,24,17,30,678.0,58.0,2.4,15.0,241.0,636.39,518.55
2016,3,24,17,45,596.5,50.0,1.95,14.0,183.0,543.86,445.44
2016,3,24,18,0,515.0,42.0,1.5,13.0,125.0,450.79,367.87
2016,3,24,18,15,367.5,30.0,1.45,12.5,77.0,316.28,249.73
2016,3,24,18,30,220.0,18.0,1.4,12.0,29.0,180.03,14.45
2016,3,24,18,45,110.0,9.0,1.4,11.5,14.5,67.78,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,7.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,8.5,34.0,13.02,0.0
2016,3,25,7,0,359.0,32.0,0.5,9.0,68.0,26.47,17.15
2016,3,25,7,15,468.5,42.5,0.65,9.5,121.5,35.11,25.87
2016,3,25,7,30,578.0,53.0,0.8,10.0,175.0,43.84,34.12
2016,3,25,7,45,639.0,60.5,0.95,10.5,233.5,49.83,39.63
2016,3,25,8,0,700.0,68.0,1.1,11.0,292.0,55.8,44.93
2016,3,25,8,15,740.5,73.5,1.5,12.0,350.5,64.89,52.76
2016,3,25,8,30,781.0,79.0,1.9,13.0,409.0,69.3,56.27
2016,3,25,8,45,806.0,84.0,2.3,14.0,464.5,72.95,59.05
2016,3,25,9,0,831.0,89.0,2.7,15.0,520.0,76.48,61.67
2016,3,25,9,15,851.5,92.0,2.7,15.5,572.0,117.22,69.12
2016,3,25,9,30,872.0,95.0,2.7,16.0,624.0,180.95,106.39
2016,3,25,9,45,883.0,99.5,2.7,16.5,669.5,251.12,161.32
2016,3,25,10,0,894.0,104.0,2.7,17.0,715.0,315.91,216.81
2016,3,25,10,15,905.0,106.0,2.65,17.5,755.0,379.28,272.3
2016,3,25,10,30,916.0,108.0,2.6,18.0,795.0,442.69,327.07
2016,3,25,10,45,921.0,111.5,2.55,18.5,826.5,504.33,378.99
2016,3,25,11,0,926.0,115.0,2.5,19.0,858.0,564.85,428.14
2016,3,25,11,15,931.5,116.0,2.45,19.5,882.5,622.36,473.24
2016,3,25,11,30,937.0,117.0,2.4,20.0,907.0,678.26,515.47
2016,3,25,11,45,936.0,120.0,2.4,20.5,921.5,729.67,553.24
2016,3,25,12,0,935.0,123.0,2.4,21.0,936.0,778.46,588.0
2016,3,25,12,15,936.0,123.5,2.45,21.0,942.5,823.91,620.96
2016,3,25,12,30,937.0,124.0,2.5,21.0,949.0,866.51,649.86
2016,3,25,12,45,931.5,126.5,2.6,21.5,945.0,902.44,673.25
2016,3,25,13,0,926.0,129.0,2.7,22.0,941.0,934.81,694.22
2016,3,25,13,15,922.5,128.5,2.8,22.0,929.0,962.59,713.5
2016,3,25,13,30,919.0,128.0,2.9,22.0,917.0,986.62,730.44
2016,3,25,13,45,910.0,128.5,3.0,22.0,895.5,1002.56,742.18
2016,3,25,14,0,901.0,129.0,3.1,22.0,874.0,1014.42,751.47
2016,3,25,14,15,893.0,127.5,3.15,22.0,845.0,1021.23,757.2
2016,3,25,14,30,885.0,126.0,3.2,22.0,816.0,1023.96,760.46
2016,3,25,14,45,874.0,123.0,3.3,22.0,779.5,1032.65,768.32
2016,3,25,15,0,863.0,120.0,3.4,22.0,743.0,1022.54,763.81
2016,3,25,15,15,848.5,117.5,3.45,22.0,700.0,1005.53,754.58
2016,3,25,15,30,834.0,115.0,3.5,22.0,657.0,984.73,742.93
2016,3,25,15,45,812.5,111.5,3.55,22.0,607.5,952.36,723.42
2016,3,25,16,0,791.0,108.0,3.6,22.0,558.0,916.81,701.66
2016,3,25,16,15,764.5,103.5,3.45,21.5,504.5,872.52,673.68
2016,3,25,16,30,738.0,99.0,3.3,21.0,451.0,832.51,648.38
2016,3,25,16,45,701.0,93.0,3.2,20.5,394.5,773.19,608.86
2016,3,25,17,0,664.0,87.0,3.1,20.0,338.0,713.08,567.73
2016,3,25,17,15,610.0,79.5,2.8,19.0,281.0,636.8,513.07
2016,3,25,17,30,556.0,72.0,2.5,18.0,224.0,561.95,457.18
2016,3,25,17,45,474.5,61.0,2.25,17.0,169.0,464.74,380.89
2016,3,25,18,0,393.0,50.0,2.0,16.0,114.0,372.8,303.99
2016,3,25,18,15,262.5,34.5,2.0,15.5,70.0,248.25,195.43
2016,3,25,18,30,132.0,19.0,2.0,15.0,26.0,125.57,21.91
2016,3,25,18,45,66.0,9.5,2.0,14.5,13.0,43.7,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,79.0,21.5,2.15,10.5,29.5,16.2,0.0
2016,3,26,7,0,158.0,43.0,2.4,11.0,59.0,31.81,21.66
2016,3,26,7,15,253.0,62.0,2.6,11.5,108.0,45.79,35.09
2016,3,26,7,30,348.0,81.0,2.8,12.0,157.0,59.48,47.76
2016,3,26,7,45,177.0,97.0,3.0,13.0,136.0,68.77,56.1
2016,3,26,8,0,6.0,113.0,3.2,14.0,115.0,81.98,67.59
2016,3,26,8,15,36.0,144.5,3.2,14.5,159.5,100.46,83.55
2016,3,26,8,30,66.0,176.0,3.2,15.0,204.0,120.13,100.23
2016,3,26,8,45,67.0,202.5,3.25,16.0,234.5,136.12,113.24
2016,3,26,9,0,68.0,229.0,3.3,17.0,265.0,151.66,125.62
2016,3,26,9,15,116.5,256.5,3.15,17.5,325.0,171.73,132.45
2016,3,26,9,30,165.0,284.0,3.0,18.0,385.0,208.31,157.09
2016,3,26,9,45,222.0,300.5,2.95,19.0,447.0,247.32,184.25
2016,3,26,10,0,279.0,317.0,2.9,20.0,509.0,291.17,216.43
2016,3,26,10,15,257.5,341.0,2.8,20.0,526.0,325.27,244.95
2016,3,26,10,30,236.0,365.0,2.7,20.0,543.0,357.33,271.31
2016,3,26,10,45,297.0,367.0,2.6,20.5,600.5,408.44,309.93
2016,3,26,11,0,358.0,369.0,2.5,21.0,658.0,466.12,353.19
2016,3,26,11,15,603.0,264.0,2.45,21.5,767.5,557.74,421.9
2016,3,26,11,30,848.0,159.0,2.4,22.0,877.0,662.06,499.49
2016,3,26,11,45,848.5,162.0,2.4,22.5,891.5,712.13,535.5
2016,3,26,12,0,849.0,165.0,2.4,23.0,906.0,759.99,569.25
2016,3,26,12,15,850.5,165.5,2.45,23.0,912.5,804.06,601.04
2016,3,26,12,30,852.0,166.0,2.5,23.0,919.0,845.54,630.54
2016,3,26,12,45,849.0,167.0,2.6,23.5,916.0,880.92,653.75
2016,3,26,13,0,846.0,168.0,2.7,24.0,913.0,913.02,674.48
2016,3,26,13,15,842.5,167.0,2.8,24.0,901.5,939.39,692.76
2016,3,26,13,30,839.0,166.0,2.9,24.0,890.0,962.13,708.76
2016,3,26,13,45,833.5,164.5,3.05,24.0,870.0,978.75,721.3
2016,3,26,14,0,828.0,163.0,3.2,24.0,850.0,991.48,731.45
2016,3,26,14,15,682.5,224.5,3.25,24.0,778.5,936.31,695.82
2016,3,26,14,30,537.0,286.0,3.3,24.0,707.0,857.55,640.79
2016,3,26,14,45,669.5,215.0,3.35,24.0,716.0,932.91,697.55
2016,3,26,15,0,802.0,144.0,3.4,24.0,725.0,985.87,734.25
2016,3,26,15,15,677.0,178.0,3.35,23.5,648.5,907.83,683.72
2016,3,26,15,30,552.0,212.0,3.3,23.0,572.0,808.5,617.13
2016,3,26,15,45,450.0,223.5,3.3,23.0,502.5,717.86,553.18
2016,3,26,16,0,348.0,235.0,3.3,23.0,433.0,606.29,472.54
2016,3,26,16,15,316.0,216.0,3.1,22.5,383.0,551.61,434.12
2016,3,26,16,30,284.0,197.0,2.9,22.0,333.0,496.77,394.46
2016,3,26,16,45,263.0,177.0,2.75,22.0,291.0,450.79,360.42
2016,3,26,17,0,242.0,157.0,2.6,22.0,249.0,404.88,325.7
2016,3,26,17,15,221.5,133.0,2.3,21.0,206.5,354.45,287.56
2016,3,26,17,30,201.0,109.0,2.0,20.0,164.0,304.29,248.28
2016,3,26,17,45,165.5,85.5,1.75,19.0,124.0,244.18,199.13
2016,3,26,18,0,130.0,62.0,1.5,18.0,84.0,185.87,149.72
2016,3,26,18,15,67.0,40.5,1.55,17.5,51.5,101.86,77.23
2016,3,26,18,30,4.0,19.0,1.6,17.0,19.0,18.29,0.0
2016,3,26,18,45,2.0,9.5,1.65,16.5,9.5,8.57,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.5,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,66.0,22.5,3.9,13.5,30.0,16.91,1.16
2016,3,27,7,0,132.0,45.0,4.5,14.0,60.0,33.07,22.59
2016,3,27,7,15,220.0,66.5,4.75,14.5,108.0,48.53,37.08
2016,3,27,7,30,308.0,88.0,5.0,15.0,156.0,63.79,51.02
2016,3,27,7,45,213.0,110.0,5.25,15.5,163.5,77.18,62.99
2016,3,27,8,0,118.0,132.0,5.5,16.0,171.0,91.21,75.2
2016,3,27,8,15,59.0,109.0,5.7,16.0,128.5,79.95,65.13
2016,3,27,8,30,0.0,86.0,5.9,16.0,86.0,65.68,52.39
2016,3,27,8,45,0.0,90.5,6.15,16.0,90.5,69.24,55.31
2016,3,27,9,0,0.0,95.0,6.4,16.0,95.0,72.74,58.15
2016,3,27,9,15,3.0,142.0,6.4,16.0,143.5,106.24,82.98
2016,3,27,9,30,6.0,189.0,6.4,16.0,192.0,139.95,110.24
2016,3,27,9,45,11.5,217.0,6.45,16.5,224.5,162.13,127.53
2016,3,27,10,0,17.0,245.0,6.5,17.0,257.0,185.45,145.66
2016,3,27,10,15,119.5,306.5,6.35,17.0,397.0,259.76,202.19
2016,3,27,10,30,222.0,368.0,6.2,17.0,537.0,353.56,274.92
2016,3,27,10,45,535.5,260.0,6.1,17.5,689.0,440.35,340.72
2016,3,27,11,0,849.0,152.0,6.0,18.0,841.0,555.58,431.09
2016,3,27,11,15,856.5,153.5,5.85,18.5,865.0,612.25,476.94
2016,3,27,11,30,864.0,155.0,5.7,19.0,889.0,667.77,520.54
2016,3,27,11,45,886.5,145.0,5.6,19.5,910.0,714.81,557.12
2016,3,27,12,0,909.0,135.0,5.5,20.0,931.0,767.89,596.96
2016,3,27,12,15,910.5,135.0,5.4,20.0,937.5,812.22,630.29
2016,3,27,12,30,912.0,135.0,5.3,20.0,944.0,853.81,659.7
2016,3,27,12,45,917.0,131.5,5.25,20.5,943.5,892.4,685.31
2016,3,27,13,0,922.0,128.0,5.2,21.0,943.0,927.98,708.58
2016,3,27,13,15,919.5,127.5,5.15,21.0,931.5,956.37,728.1
2016,3,27,13,30,917.0,127.0,5.1,21.0,920.0,981.07,745.12
2016,3,27,13,45,915.5,124.0,5.1,21.0,901.0,1000.54,758.99
2016,3,27,14,0,914.0,121.0,5.1,21.0,882.0,1016.07,770.3
2016,3,27,14,15,907.0,119.5,5.05,21.0,853.5,1023.73,775.99
2016,3,27,14,30,900.0,118.0,5.0,21.0,825.0,1027.29,779.1
2016,3,27,14,45,892.5,114.5,4.95,21.0,789.5,1024.18,777.84
2016,3,27,15,0,885.0,111.0,4.9,21.0,754.0,1017.0,774.01
2016,3,27,15,15,872.0,108.5,4.8,21.0,711.0,1001.48,764.22
2016,3,27,15,30,859.0,106.0,4.7,21.0,668.0,995.22,761.05
2016,3,27,15,45,844.0,101.5,4.65,21.0,620.0,967.63,743.6
2016,3,27,16,0,829.0,97.0,4.6,21.0,572.0,936.61,723.9
2016,3,27,16,15,804.5,93.0,4.4,20.5,518.5,894.1,696.22
2016,3,27,16,30,780.0,89.0,4.2,20.0,465.0,849.08,666.98
2016,3,27,16,45,749.5,83.0,4.05,19.5,408.5,794.25,630.23
2016,3,27,17,0,719.0,77.0,3.9,19.0,352.0,743.45,595.55
2016,3,27,17,15,668.5,71.0,3.4,18.0,294.0,670.39,542.55
2016,3,27,17,30,618.0,65.0,2.9,17.0,236.0,598.49,488.34
2016,3,27,17,45,542.5,55.5,2.4,16.5,180.0,505.51,414.1
2016,3,27,18,0,467.0,46.0,1.9,16.0,124.0,417.34,339.62
2016,3,27,18,15,331.0,33.0,1.85,15.0,77.5,292.18,231.62
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,167.8,59.72
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,60.82,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,176.0,18.0,2.4,7.5,38.0,14.56,2.22
2016,3,28,7,0,352.0,36.0,2.7,8.0,76.0,29.59,20.33
2016,3,28,7,15,454.5,46.5,2.75,9.0,129.5,38.08,28.66
2016,3,28,7,30,557.0,57.0,2.8,10.0,183.0,46.63,36.64
2016,3,28,7,45,614.5,65.5,2.9,11.0,240.5,53.17,42.54
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,59.63,48.14
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,63.62,51.47
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,73.1,59.59
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.0,76.91,62.46
2016,3,28,9,0,806.0,96.0,3.3,15.0,524.0,80.57,65.17
2016,3,28,9,15,826.5,99.5,3.15,15.5,575.5,120.13,72.29
2016,3,28,9,30,847.0,103.0,3.0,16.0,627.0,182.55,108.71
2016,3,28,9,45,860.5,106.5,2.9,16.5,672.5,245.81,157.92
2016,3,28,10,0,874.0,110.0,2.8,17.0,718.0,313.91,215.75
2016,3,28,10,15,885.0,112.5,2.65,17.5,757.5,376.29,270.18
2016,3,28,10,30,896.0,115.0,2.5,18.0,797.0,438.73,323.85
2016,3,28,10,45,902.5,117.5,2.45,18.5,828.5,498.98,374.53
2016,3,28,11,0,909.0,120.0,2.4,19.0,860.0,558.28,422.65
2016,3,28,11,15,914.5,121.5,2.3,19.5,884.0,615.07,466.93
2016,3,28,11,30,920.0,123.0,2.2,20.0,908.0,670.31,508.3
2016,3,28,11,45,920.5,125.0,2.15,20.5,922.5,720.88,545.08
2016,3,28,12,0,921.0,127.0,2.1,21.0,937.0,769.01,578.91
2016,3,28,12,15,922.0,127.5,2.0,21.0,943.0,813.66,610.07
2016,3,28,12,30,923.0,128.0,1.9,21.0,949.0,855.52,637.04
2016,3,28,12,45,919.0,129.0,1.85,21.5,945.5,890.7,658.29
2016,3,28,13,0,915.0,130.0,1.8,22.0,942.0,922.42,677.07
2016,3,28,13,15,911.5,129.5,1.75,22.0,930.0,949.66,694.12
2016,3,28,13,30,908.0,129.0,1.7,22.0,918.0,973.2,708.78
2016,3,28,13,45,900.5,129.5,1.7,22.5,896.5,990.12,718.54
2016,3,28,14,0,893.0,130.0,1.7,23.0,875.0,1003.08,725.92
2016,3,28,14,15,885.0,128.0,1.75,23.0,846.5,1009.1,731.19
2016,3,28,14,30,877.0,126.0,1.8,23.0,818.0,1011.06,734.12
2016,3,28,14,45,867.0,123.5,1.85,23.0,782.0,1020.99,742.36
2016,3,28,15,0,857.0,121.0,1.9,23.0,746.0,1012.26,738.76
2016,3,28,15,15,842.5,118.0,1.95,23.0,703.0,994.58,729.72
2016,3,28,15,30,828.0,115.0,2.0,23.0,660.0,973.13,718.37
2016,3,28,15,45,808.5,112.0,2.15,23.0,611.0,943.28,702.57
2016,3,28,16,0,789.0,109.0,2.3,23.0,562.0,910.22,684.36
2016,3,28,16,15,762.5,104.5,2.3,22.5,509.0,865.97,658.09
2016,3,28,16,30,736.0,100.0,2.3,22.0,456.0,825.88,634.26
2016,3,28,16,45,699.0,94.5,2.3,22.0,399.5,767.34,595.56
2016,3,28,17,0,662.0,89.0,2.3,22.0,343.0,708.02,555.33
2016,3,28,17,15,610.0,81.5,2.1,20.5,286.0,633.7,504.44
2016,3,28,17,30,558.0,74.0,1.9,19.0,229.0,560.67,452.06
2016,3,28,17,45,475.5,63.5,1.75,18.0,174.5,463.69,377.12
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,371.93,301.67
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,253.45,200.07
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,139.13,57.1
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,48.09,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,9.5,2.15,14.0,9.5,7.21,0.0
2016,3,29,7,0,0.0,19.0,2.5,15.0,19.0,14.45,6.8
2016,3,29,7,15,0.0,32.5,2.75,15.5,32.5,24.8,16.24
2016,3,29,7,30,0.0,46.0,3.0,16.0,46.0,35.18,25.64
2016,3,29,7,45,0.0,61.0,3.3,17.0,61.0,46.66,35.77
2016,3,29,8,0,0.0,76.0,3.6,18.0,76.0,57.74,45.32
2016,3,29,8,15,0.0,87.0,3.7,18.5,87.0,65.97,52.28
2016,3,29,8,30,0.0,98.0,3.8,19.0,98.0,74.14,59.06
2016,3,29,8,45,0.0,102.0,3.9,19.5,102.0,77.4,61.51
2016,3,29,9,0,0.0,106.0,4.0,20.0,106.0,80.58,63.87
2016,3,29,9,15,0.5,135.5,4.0,20.0,136.0,101.7,77.92
2016,3,29,9,30,1.0,165.0,4.0,20.0,166.0,123.11,94.93
2016,3,29,9,45,1.5,166.0,4.0,20.5,167.0,125.01,95.95
2016,3,29,10,0,2.0,167.0,4.0,21.0,168.0,126.79,96.92
2016,3,29,10,15,2.0,165.0,4.0,21.5,166.5,126.13,96.0
2016,3,29,10,30,2.0,163.0,4.0,22.0,165.0,125.32,95.0
2016,3,29,10,45,3.5,168.0,4.0,22.5,171.0,130.33,98.6
2016,3,29,11,0,5.0,173.0,4.0,23.0,177.0,135.54,102.38
2016,3,29,11,15,4.0,165.0,4.0,23.0,168.5,129.6,97.61
2016,3,29,11,30,3.0,157.0,4.0,23.0,160.0,123.4,92.66
2016,3,29,11,45,1.5,148.5,4.05,23.5,150.5,116.27,86.8
2016,3,29,12,0,0.0,140.0,4.1,24.0,141.0,108.89,80.76
2016,3,29,12,15,0.0,129.5,4.1,24.0,130.0,100.85,74.42
2016,3,29,12,30,0.0,119.0,4.1,24.0,119.0,92.72,68.02
2016,3,29,12,45,0.5,131.0,4.2,24.5,132.0,102.74,75.78
2016,3,29,13,0,1.0,143.0,4.3,25.0,145.0,112.89,83.6
2016,3,29,13,15,5.0,175.5,4.35,25.0,181.0,142.92,107.18
2016,3,29,13,30,9.0,208.0,4.4,25.0,217.0,173.79,131.3
2016,3,29,13,45,5.5,179.0,4.45,25.5,184.5,147.08,110.33
2016,3,29,14,0,2.0,150.0,4.5,26.0,152.0,120.16,89.2
2016,3,29,14,15,1.0,126.5,4.55,26.0,127.5,100.09,73.6
2016,3,29,14,30,0.0,103.0,4.6,26.0,103.0,80.05,57.93
2016,3,29,14,45,0.0,108.0,4.65,26.0,108.0,84.05,61.2
2016,3,29,15,0,0.0,113.0,4.7,26.0,113.0,88.11,64.55
2016,3,29,15,15,0.0,106.5,4.7,26.0,106.5,82.78,60.48
2016,3,29,15,30,0.0,100.0,4.7,26.0,100.0,77.44,56.4
2016,3,29,15,45,7.5,152.5,4.7,26.0,157.0,130.01,98.65
2016,3,29,16,0,15.0,205.0,4.7,26.0,214.0,187.99,144.88
2016,3,29,16,15,7.5,128.0,4.5,25.5,132.5,109.63,83.15
2016,3,29,16,30,0.0,51.0,4.3,25.0,51.0,39.06,26.28
2016,3,29,16,45,0.0,45.0,4.15,24.5,45.0,34.42,22.66
2016,3,29,17,0,0.0,39.0,4.0,24.0,39.0,29.79,18.99
2016,3,29,17,15,0.0,32.5,3.75,23.5,32.5,24.78,14.95
2016,3,29,17,30,0.0,26.0,3.5,23.0,26.0,19.8,10.85
2016,3,29,17,45,0.0,19.5,3.25,22.5,19.5,14.82,6.68
2016,3,29,18,0,0.0,13.0,3.0,22.0,13.0,9.86,2.48
2016,3,29,18,15,0.0,8.0,3.15,21.5,8.0,6.06,0.0
2016,3,29,18,30,0.0,3.0,3.3,21.0,3.0,2.27,0.0
2016,3,29,18,45,0.0,1.5,3.45,20.5,1.5,1.18,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,6.0,3.9,19.0,6.0,4.54,0.0
2016,3,30,7,0,0.0,12.0,3.9,19.0,12.0,9.1,2.09
2016,3,30,7,15,0.0,20.5,4.0,19.0,20.5,15.59,7.95
2016,3,30,7,30,0.0,29.0,4.1,19.0,29.0,22.09,13.8
2016,3,30,7,45,0.0,38.5,4.25,19.5,38.5,29.39,20.23
2016,3,30,8,0,0.0,48.0,4.4,20.0,48.0,36.7,26.57
2016,3,30,8,15,0.0,53.5,4.45,20.0,53.5,40.95,30.19
2016,3,30,8,30,0.0,59.0,4.5,20.0,59.0,45.21,33.78
2016,3,30,8,45,0.0,57.5,4.55,20.5,57.5,44.08,32.58
2016,3,30,9,0,0.0,56.0,4.6,21.0,56.0,42.96,31.41
2016,3,30,9,15,0.0,52.5,4.75,21.0,52.5,40.29,27.55
2016,3,30,9,30,0.0,49.0,4.9,21.0,49.0,37.63,25.27
2016,3,30,9,45,0.0,87.5,5.05,21.0,87.5,67.48,49.49
2016,3,30,10,0,0.0,126.0,5.2,21.0,126.0,96.41,72.72
2016,3,30,10,15,0.0,123.5,5.3,21.0,123.5,94.8,71.24
2016,3,30,10,30,0.0,121.0,5.4,21.0,121.0,93.11,69.74
2016,3,30,10,45,4.0,162.5,5.55,21.5,166.0,126.41,96.02
2016,3,30,11,0,8.0,204.0,5.7,22.0,211.0,160.46,122.61
2016,3,30,11,15,10.0,225.0,5.8,22.5,234.0,178.74,136.6
2016,3,30,11,30,12.0,246.0,5.9,23.0,257.0,197.52,150.92
2016,3,30,11,45,12.0,248.5,6.0,23.5,259.5,201.07,153.33
2016,3,30,12,0,12.0,251.0,6.1,24.0,262.0,204.58,155.73
2016,3,30,12,15,13.0,261.0,6.05,24.5,273.0,214.8,163.3
2016,3,30,12,30,14.0,271.0,6.0,25.0,284.0,225.21,170.99
2016,3,30,12,45,16.5,293.0,6.0,25.5,308.0,246.93,187.36
2016,3,30,13,0,19.0,315.0,6.0,26.0,332.0,269.28,204.11
2016,3,30,13,15,50.0,370.5,5.9,26.0,415.0,365.52,277.68
2016,3,30,13,30,81.0,426.0,5.8,26.0,498.0,452.02,342.74
2016,3,30,13,45,98.5,423.0,5.7,26.5,508.5,472.68,357.89
2016,3,30,14,0,116.0,420.0,5.6,27.0,519.0,515.08,388.88
2016,3,30,14,15,152.0,408.0,5.45,27.0,532.0,545.89,412.74
2016,3,30,14,30,188.0,396.0,5.3,27.0,545.0,576.51,436.43
2016,3,30,14,45,188.0,377.0,5.2,27.0,521.0,563.55,427.7
2016,3,30,15,0,188.0,358.0,5.1,27.0,497.0,549.27,418.21
2016,3,30,15,15,185.5,336.0,5.0,26.5,466.5,527.98,404.4
2016,3,30,15,30,183.0,314.0,4.9,26.0,436.0,505.45,389.61
2016,3,30,15,45,240.0,282.0,4.8,26.0,429.5,527.88,409.32
2016,3,30,16,0,297.0,250.0,4.7,26.0,423.0,569.61,442.76
2016,3,30,16,15,361.5,212.5,4.45,25.5,403.0,584.56,457.45
2016,3,30,16,30,426.0,175.0,4.2,25.0,383.0,616.47,484.49
2016,3,30,16,45,410.0,156.5,4.0,25.0,337.0,571.39,451.85
2016,3,30,17,0,394.0,138.0,3.8,25.0,291.0,525.29,418.17
2016,3,30,17,15,486.0,103.5,3.4,24.0,262.0,546.78,438.42
2016,3,30,17,30,578.0,69.0,3.0,23.0,233.0,566.74,454.5
2016,3,30,17,45,508.0,59.0,2.6,22.5,179.5,479.27,385.72
2016,3,30,18,0,438.0,49.0,2.2,22.0,126.0,396.19,316.77
2016,3,30,18,15,313.5,35.5,2.25,21.5,80.0,280.05,218.55
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,167.0,84.47
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,59.15,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,172.0,20.0,3.25,15.5,42.0,16.07,5.94
2016,3,31,7,0,344.0,40.0,3.6,16.0,84.0,32.66,22.51
2016,3,31,7,15,441.5,51.0,3.7,16.5,137.5,41.4,30.77
2016,3,31,7,30,539.0,62.0,3.8,17.0,191.0,50.15,38.74
2016,3,31,7,45,610.0,67.5,3.95,17.5,250.0,54.46,42.56
2016,3,31,8,0,681.0,73.0,4.1,18.0,309.0,58.92,46.33
2016,3,31,8,15,722.0,78.5,4.3,19.0,367.5,68.14,54.02
2016,3,31,8,30,763.0,84.0,4.5,20.0,426.0,72.37,57.26
2016,3,31,8,45,801.5,85.0,4.7,21.0,484.0,73.3,57.6
2016,3,31,9,0,840.0,86.0,4.9,22.0,542.0,74.36,58.05
2016,3,31,9,15,860.5,89.0,4.8,22.5,594.5,121.86,70.99
2016,3,31,9,30,881.0,92.0,4.7,23.0,647.0,185.03,106.52
2016,3,31,9,45,899.0,93.0,4.6,23.5,694.5,248.34,154.44
2016,3,31,10,0,917.0,94.0,4.5,24.0,742.0,312.99,208.56
2016,3,31,10,15,928.0,96.0,4.45,24.5,782.0,377.2,263.94
2016,3,31,10,30,939.0,98.0,4.4,25.0,822.0,441.39,318.72
2016,3,31,10,45,946.5,99.5,4.35,25.5,854.5,503.38,370.49
2016,3,31,11,0,954.0,101.0,4.3,26.0,887.0,564.42,419.84
2016,3,31,11,15,959.0,102.0,4.2,26.0,911.5,622.46,466.09
2016,3,31,11,30,964.0,103.0,4.1,26.0,936.0,678.76,509.62
2016,3,31,11,45,966.0,104.5,4.1,26.5,951.0,731.54,548.57
2016,3,31,12,0,968.0,106.0,4.1,27.0,966.0,781.86,584.63
2016,3,31,12,15,969.0,106.0,4.05,27.0,972.0,827.5,617.06
2016,3,31,12,30,970.0,106.0,4.0,27.0,978.0,870.17,645.54
2016,3,31,12,45,969.5,105.5,4.0,27.0,975.5,907.98,670.81
2016,3,31,13,0,969.0,105.0,4.0,27.0,973.0,942.35,693.7
2016,3,31,13,15,966.5,104.5,3.9,27.0,961.0,971.31,712.4
2016,3,31,13,30,964.0,104.0,3.8,27.0,949.0,996.42,728.55
2016,3,31,13,45,960.0,103.0,3.75,27.0,928.5,1015.66,741.21
2016,3,31,14,0,956.0,102.0,3.7,27.0,908.0,1030.78,751.33
2016,3,31,14,15,950.0,100.5,3.65,27.0,879.5,1039.27,757.29
2016,3,31,14,30,944.0,99.0,3.6,27.0,851.0,1043.52,760.71
2016,3,31,14,45,932.5,99.0,3.55,27.0,814.0,1039.77,759.14
2016,3,31,15,0,921.0,99.0,3.5,27.0,777.0,1031.92,755.14
2016,3,31,15,15,908.5,97.0,3.4,26.5,733.5,1016.87,747.73
2016,3,31,15,30,896.0,95.0,3.3,26.0,690.0,997.96,737.94
2016,3,31,15,45,881.0,91.5,3.2,26.0,641.0,971.23,721.6
2016,3,31,16,0,866.0,88.0,3.1,26.0,592.0,941.06,703.06
2016,3,31,16,15,843.0,84.5,2.9,25.5,538.0,911.18,685.29
2016,3,31,16,30,820.0,81.0,2.7,25.0,484.0,867.28,657.74
2016,3,31,16,45,787.5,77.0,2.55,24.5,426.0,812.15,622.35
2016,3,31,17,0,755.0,73.0,2.4,24.0,368.0,755.67,585.15
2016,3,31,17,15,707.0,67.5,2.25,23.0,309.0,683.89,536.66
2016,3,31,17,30,659.0,62.0,2.1,22.0,250.0,618.42,490.63
2016,3,31,17,45,579.0,54.5,1.95,21.0,192.5,523.73,419.7
2016,3,31,18,0,499.0,47.0,1.8,20.0,135.0,434.08,347.85
2016,3,31,18,15,366.0,35.0,2.0,19.5,86.5,311.64,245.06
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,193.94,107.03
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,70.96,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,2.5,3.9,12.0,2.5,0.0,0.0
2016,4,1,6,30,0.0,5.0,3.9,12.0,5.0,3.93,0.0
2016,4,1,6,45,4.0,24.5,3.95,12.5,25.5,18.52,8.49
2016,4,1,7,0,8.0,44.0,4.0,13.0,46.0,32.68,22.91
2016,4,1,7,15,23.0,68.0,4.2,13.0,74.0,49.28,38.26
2016,4,1,7,30,38.0,92.0,4.4,13.0,102.0,65.6,53.19
2016,4,1,7,45,52.0,116.0,4.6,13.5,132.5,81.64,67.47
2016,4,1,8,0,66.0,140.0,4.8,14.0,163.0,97.41,81.19
2016,4,1,8,15,45.5,155.0,5.05,14.0,172.5,107.38,89.73
2016,4,1,8,30,25.0,170.0,5.3,14.0,182.0,121.46,101.73
2016,4,1,8,45,12.5,118.0,5.55,14.5,124.0,88.83,72.7
2016,4,1,9,0,0.0,66.0,5.8,15.0,66.0,50.69,38.98
2016,4,1,9,15,0.0,106.5,5.75,15.0,106.5,81.36,62.59
2016,4,1,9,30,0.0,147.0,5.7,15.0,147.0,110.58,86.55
2016,4,1,9,45,0.0,82.0,5.7,15.5,82.0,63.22,47.03
2016,4,1,10,0,0.0,17.0,5.7,16.0,17.0,13.05,5.22
2016,4,1,10,15,0.0,18.0,5.6,16.0,18.0,13.83,5.85
2016,4,1,10,30,0.0,19.0,5.5,16.0,19.0,14.62,6.48
2016,4,1,10,45,1.5,90.0,5.45,16.5,91.5,70.32,52.26
2016,4,1,11,0,3.0,161.0,5.4,17.0,164.0,125.4,96.77
2016,4,1,11,15,4.0,165.0,5.4,17.0,168.5,129.56,99.99
2016,4,1,11,30,5.0,169.0,5.4,17.0,173.0,133.85,103.37
2016,4,1,11,45,15.5,258.0,5.45,17.5,272.0,210.65,164.5
2016,4,1,12,0,26.0,347.0,5.5,18.0,371.0,298.58,233.12
2016,4,1,12,15,20.0,312.5,5.55,18.0,331.5,261.1,203.67
2016,4,1,12,30,14.0,278.0,5.6,18.0,292.0,230.69,179.78
2016,4,1,12,45,13.5,270.5,5.65,18.5,283.5,225.78,175.67
2016,4,1,13,0,13.0,263.0,5.7,19.0,275.0,220.63,171.37
2016,4,1,13,15,9.5,221.5,5.7,18.5,230.5,184.44,143.13
2016,4,1,13,30,6.0,180.0,5.7,18.0,186.0,147.85,114.27
2016,4,1,13,45,48.5,296.5,5.75,18.0,338.0,303.85,239.34
2016,4,1,14,0,91.0,413.0,5.8,18.0,490.0,461.22,361.87
2016,4,1,14,15,53.0,340.0,5.8,17.5,384.5,357.56,281.77
2016,4,1,14,30,15.0,267.0,5.8,17.0,279.0,233.86,184.24
2016,4,1,14,45,156.0,304.5,5.8,17.0,420.5,454.12,362.95
2016,4,1,15,0,297.0,342.0,5.8,17.0,562.0,660.79,524.25
2016,4,1,15,15,175.5,315.5,5.8,16.5,444.0,493.55,395.02
2016,4,1,15,30,54.0,289.0,5.8,16.0,326.0,326.7,262.05
2016,4,1,15,45,343.0,232.5,5.8,16.0,435.5,591.91,481.18
2016,4,1,16,0,632.0,176.0,5.8,16.0,545.0,833.23,671.18
2016,4,1,16,15,532.0,175.0,5.7,15.5,466.0,720.09,586.34
2016,4,1,16,30,432.0,174.0,5.6,15.0,387.0,617.7,508.23
2016,4,1,16,45,388.5,166.5,5.55,14.5,341.0,560.71,465.27
2016,4,1,17,0,345.0,159.0,5.5,14.0,295.0,486.73,407.76
2016,4,1,17,15,312.5,138.0,5.15,13.5,246.5,427.16,360.13
2016,4,1,17,30,280.0,117.0,4.8,13.0,198.0,368.81,312.09
2016,4,1,17,45,245.5,93.5,4.5,13.0,153.0,307.06,259.2
2016,4,1,18,0,211.0,70.0,4.2,13.0,108.0,247.02,206.13
2016,4,1,18,15,135.0,47.5,3.95,12.5,68.5,164.14,132.15
2016,4,1,18,30,59.0,25.0,3.7,12.0,29.0,80.58,45.48
2016,4,1,18,45,29.5,12.5,3.45,11.5,14.5,25.43,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.5,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.5,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,123.0,11.0,3.8,6.0,14.0,8.65,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.13,10.58
2016,4,2,7,0,456.0,38.0,4.0,7.0,100.0,31.56,22.6
2016,4,2,7,15,546.5,46.5,3.95,8.0,156.5,38.62,29.45
2016,4,2,7,30,637.0,55.0,3.9,9.0,213.0,45.77,36.09
2016,4,2,7,45,692.0,61.0,3.9,10.0,272.5,54.85,44.23
2016,4,2,8,0,747.0,67.0,3.9,11.0,332.0,60.1,48.71
2016,4,2,8,15,783.5,71.5,3.8,12.0,391.0,63.88,51.73
2016,4,2,8,30,820.0,76.0,3.7,13.0,450.0,67.61,54.64
2016,4,2,8,45,845.5,79.5,3.6,14.5,506.5,70.35,56.49
2016,4,2,9,0,871.0,83.0,3.5,16.0,563.0,80.75,64.97
2016,4,2,9,15,889.0,85.5,3.35,16.5,615.0,121.2,71.44
2016,4,2,9,30,907.0,88.0,3.2,17.0,667.0,185.36,107.97
2016,4,2,9,45,920.5,90.5,3.1,17.5,713.5,250.26,158.08
2016,4,2,10,0,934.0,93.0,3.0,18.0,760.0,315.96,214.07
2016,4,2,10,15,944.0,94.5,3.05,18.5,800.0,380.36,270.59
2016,4,2,10,30,954.0,96.0,3.1,19.0,840.0,444.59,326.38
2016,4,2,10,45,961.0,97.5,3.15,19.5,872.0,507.04,379.41
2016,4,2,11,0,968.0,99.0,3.2,20.0,904.0,568.44,429.89
2016,4,2,11,15,972.5,100.0,3.25,20.0,927.5,626.75,477.28
2016,4,2,11,30,977.0,101.0,3.3,20.0,951.0,683.24,521.94
2016,4,2,11,45,979.0,102.0,3.35,20.5,966.0,736.03,561.65
2016,4,2,12,0,981.0,103.0,3.4,21.0,981.0,786.31,598.41
2016,4,2,12,15,982.0,103.5,3.4,21.0,987.0,832.71,631.98
2016,4,2,12,30,983.0,104.0,3.4,21.0,993.0,876.11,661.52
2016,4,2,12,45,981.5,104.0,3.45,21.5,990.0,913.82,686.0
2016,4,2,13,0,980.0,104.0,3.5,22.0,987.0,947.98,707.95
2016,4,2,13,15,977.5,103.5,3.5,22.0,975.0,977.09,727.52
2016,4,2,13,30,975.0,103.0,3.5,22.0,963.0,1002.3,744.55
2016,4,2,13,45,970.0,102.5,3.5,22.0,942.0,1021.15,757.47
2016,4,2,14,0,965.0,102.0,3.5,22.0,921.0,1035.84,767.79
2016,4,2,14,15,958.5,100.5,3.45,22.0,891.5,1043.82,773.49
2016,4,2,14,30,952.0,99.0,3.4,22.0,862.0,1047.52,776.57
2016,4,2,14,45,936.5,100.5,3.4,22.0,823.5,1041.38,773.78
2016,4,2,15,0,921.0,102.0,3.4,22.0,785.0,1031.14,768.53
2016,4,2,15,15,908.5,99.5,3.35,21.5,741.0,1015.5,760.94
2016,4,2,15,30,896.0,97.0,3.3,21.0,697.0,995.98,750.88
2016,4,2,15,45,880.0,94.0,3.25,21.0,647.5,968.84,734.31
2016,4,2,16,0,864.0,91.0,3.2,21.0,598.0,949.75,723.34
2016,4,2,16,15,841.0,87.5,3.0,20.5,543.5,908.5,697.29
2016,4,2,16,30,818.0,84.0,2.8,20.0,489.0,864.64,669.26
