Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,16,45,786.0,79.5,2.6,20.0,431.0,809.44,631.48
2016,4,2,17,0,754.0,75.0,2.4,20.0,373.0,752.86,592.06
2016,4,2,17,15,707.0,69.0,2.05,19.0,314.0,681.48,541.84
2016,4,2,17,30,660.0,63.0,1.7,18.0,255.0,616.3,494.28
2016,4,2,17,45,586.5,55.0,1.4,17.0,197.5,525.97,425.32
2016,4,2,18,0,513.0,47.0,1.1,16.0,140.0,440.19,355.43
2016,4,2,18,15,384.5,35.0,1.1,15.5,90.5,320.55,254.81
2016,4,2,18,30,256.0,23.0,1.1,15.0,41.0,207.62,128.6
2016,4,2,18,45,128.0,11.5,1.15,14.5,20.5,76.34,0.0
2016,4,2,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,1.25,7.0,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,4,3,6,15,61.0,6.0,1.55,8.0,8.0,0.0,0.0
2016,4,3,6,30,122.0,12.0,1.8,9.0,16.0,9.44,0.0
2016,4,3,6,45,280.5,26.0,2.1,10.5,59.0,21.3,11.71
2016,4,3,7,0,439.0,40.0,2.4,12.0,102.0,33.05,23.5
2016,4,3,7,15,528.5,49.0,2.4,12.5,158.0,40.4,30.53
2016,4,3,7,30,618.0,58.0,2.4,13.0,214.0,47.81,37.35
2016,4,3,7,45,673.5,64.5,2.45,14.0,273.5,52.98,41.87
2016,4,3,8,0,729.0,71.0,2.5,15.0,333.0,62.89,50.39
2016,4,3,8,15,766.0,76.0,2.5,16.0,392.0,66.9,53.54
2016,4,3,8,30,803.0,81.0,2.5,17.0,451.0,70.84,56.56
2016,4,3,8,45,829.5,84.5,2.5,18.5,507.5,73.43,58.23
2016,4,3,9,0,856.0,88.0,2.5,20.0,564.0,75.95,59.8
2016,4,3,9,15,875.0,91.0,2.4,20.5,616.0,123.61,72.61
2016,4,3,9,30,894.0,94.0,2.3,21.0,668.0,187.36,108.23
2016,4,3,9,45,908.5,96.5,2.2,22.0,714.5,251.66,156.46
2016,4,3,10,0,923.0,99.0,2.1,23.0,761.0,316.89,210.2
2016,4,3,10,15,933.0,101.0,2.05,23.0,801.0,380.99,265.23
2016,4,3,10,30,943.0,103.0,2.0,23.0,841.0,444.93,319.57
2016,4,3,10,45,950.5,104.5,2.0,23.5,873.0,506.98,370.57
2016,4,3,11,0,958.0,106.0,2.0,24.0,905.0,568.04,419.01
2016,4,3,11,15,963.0,107.0,2.05,24.0,929.0,626.1,464.67
2016,4,3,11,30,968.0,108.0,2.1,24.0,953.0,682.41,507.7
2016,4,3,11,45,970.5,108.5,2.2,24.5,968.0,734.69,546.0
2016,4,3,12,0,973.0,109.0,2.3,25.0,983.0,784.53,581.54
2016,4,3,12,15,974.0,109.5,2.35,25.0,989.5,830.59,614.25
2016,4,3,12,30,975.0,110.0,2.4,25.0,996.0,873.69,642.91
2016,4,3,12,45,974.5,110.0,2.5,25.0,992.5,911.96,668.68
2016,4,3,13,0,974.0,110.0,2.6,25.0,989.0,946.79,692.2
2016,4,3,13,15,971.5,109.5,2.6,25.0,977.0,975.78,711.06
2016,4,3,13,30,969.0,109.0,2.6,25.0,965.0,1000.89,727.48
2016,4,3,13,45,964.5,108.0,2.65,25.0,944.5,1019.66,740.41
2016,4,3,14,0,960.0,107.0,2.7,25.0,924.0,1034.27,750.86
2016,4,3,14,15,953.5,106.0,2.7,25.0,894.5,1042.75,757.09
2016,4,3,14,30,947.0,105.0,2.7,25.0,865.0,1046.99,760.82
2016,4,3,14,45,938.0,103.0,2.7,25.0,828.0,1043.5,759.81
2016,4,3,15,0,929.0,101.0,2.7,25.0,791.0,1035.82,756.34
2016,4,3,15,15,916.5,98.5,2.65,25.0,747.5,1020.07,747.37
2016,4,3,15,30,904.0,96.0,2.6,25.0,704.0,1000.43,736.06
2016,4,3,15,45,887.5,93.5,2.6,25.0,654.0,973.23,720.38
2016,4,3,16,0,871.0,91.0,2.6,25.0,604.0,954.06,710.1
2016,4,3,16,15,848.5,87.5,2.4,24.5,549.0,913.13,684.73
2016,4,3,16,30,826.0,84.0,2.2,24.0,494.0,869.54,657.44
2016,4,3,16,45,794.5,79.5,2.05,23.5,436.0,814.58,622.27
2016,4,3,17,0,763.0,75.0,1.9,23.0,378.0,758.2,585.31
2016,4,3,17,15,716.5,69.5,1.7,21.5,318.5,687.58,538.59
2016,4,3,17,30,670.0,64.0,1.5,20.0,259.0,623.12,494.2
2016,4,3,17,45,597.0,56.0,1.3,19.0,201.5,532.88,426.78
2016,4,3,18,0,524.0,48.0,1.1,18.0,144.0,447.07,358.12
2016,4,3,18,15,396.5,36.0,1.15,17.5,94.0,327.81,258.98
2016,4,3,18,30,269.0,24.0,1.2,17.0,44.0,216.17,138.03
2016,4,3,18,45,134.5,12.0,1.3,16.5,22.0,79.75,0.0
2016,4,3,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,1.45,15.5,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,3.25,11.5,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,2.75,9.5,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,4,6,15,59.0,7.0,3.1,9.5,9.0,0.0,0.0
2016,4,4,6,30,118.0,14.0,3.3,10.0,18.0,11.02,0.0
2016,4,4,6,45,269.5,28.5,3.55,11.0,61.0,23.29,13.62
2016,4,4,7,0,421.0,43.0,3.8,12.0,104.0,35.33,25.55
2016,4,4,7,15,509.5,52.5,3.8,13.0,159.5,42.94,32.74
2016,4,4,7,30,598.0,62.0,3.8,14.0,215.0,50.58,39.67
2016,4,4,7,45,654.5,68.5,3.85,15.0,274.0,55.61,44.02
2016,4,4,8,0,711.0,75.0,3.9,16.0,333.0,60.65,48.2
2016,4,4,8,15,748.0,80.5,4.05,17.0,391.5,69.91,55.95
2016,4,4,8,30,785.0,86.0,4.2,18.0,450.0,74.05,59.11
2016,4,4,8,45,812.0,89.5,4.35,19.0,506.5,76.48,60.73
2016,4,4,9,0,839.0,93.0,4.5,20.0,563.0,78.85,62.29
2016,4,4,9,15,858.0,96.0,4.35,20.5,614.5,118.14,68.75
2016,4,4,9,30,877.0,99.0,4.2,21.0,666.0,188.11,109.84
2016,4,4,9,45,891.5,101.5,4.1,22.0,712.0,251.34,157.56
2016,4,4,10,0,906.0,104.0,4.0,23.0,758.0,315.49,210.96
2016,4,4,10,15,916.0,106.0,3.85,23.5,797.0,378.54,265.26
2016,4,4,10,30,926.0,108.0,3.7,24.0,836.0,441.43,318.81
2016,4,4,10,45,933.0,109.5,3.55,25.0,867.5,502.24,368.62
2016,4,4,11,0,940.0,111.0,3.4,26.0,899.0,562.04,415.67
2016,4,4,11,15,945.0,112.5,3.3,26.0,922.5,619.47,460.93
2016,4,4,11,30,950.0,114.0,3.2,26.0,946.0,675.21,503.48
2016,4,4,11,45,953.0,114.5,3.1,26.5,961.0,726.94,540.82
2016,4,4,12,0,956.0,115.0,3.0,27.0,976.0,776.31,575.25
2016,4,4,12,15,956.5,115.5,2.9,27.0,982.0,821.27,606.77
2016,4,4,12,30,957.0,116.0,2.8,27.0,988.0,863.29,633.89
2016,4,4,12,45,956.5,115.5,2.7,27.5,984.5,900.5,656.19
2016,4,4,13,0,956.0,115.0,2.6,28.0,981.0,934.32,675.98
2016,4,4,13,15,953.0,114.5,2.5,28.0,969.0,962.36,693.19
2016,4,4,13,30,950.0,114.0,2.4,28.0,957.0,986.57,707.89
2016,4,4,13,45,945.5,113.0,2.35,28.5,936.0,1004.97,717.98
2016,4,4,14,0,941.0,112.0,2.3,29.0,915.0,1019.29,725.57
2016,4,4,14,15,934.0,110.5,2.2,29.0,885.5,1026.57,729.76
2016,4,4,14,30,927.0,109.0,2.1,29.0,856.0,1029.65,731.49
2016,4,4,14,45,918.0,107.0,2.05,29.0,819.5,1026.09,729.85
2016,4,4,15,0,909.0,105.0,2.0,29.0,783.0,1018.42,725.87
2016,4,4,15,15,896.0,102.5,1.95,28.5,739.5,1002.31,718.22
2016,4,4,15,30,883.0,100.0,1.9,28.0,696.0,982.38,708.31
2016,4,4,15,45,866.5,97.0,1.85,28.0,646.5,954.91,692.27
2016,4,4,16,0,850.0,94.0,1.8,28.0,597.0,935.59,681.6
2016,4,4,16,15,827.0,90.5,1.7,27.5,542.5,894.64,657.47
2016,4,4,16,30,804.0,87.0,1.6,27.0,488.0,851.11,631.52
2016,4,4,16,45,773.0,82.0,1.55,26.5,431.0,796.63,598.19
2016,4,4,17,0,742.0,77.0,1.5,26.0,374.0,740.76,563.03
2016,4,4,17,15,695.5,71.0,1.4,24.5,315.5,675.37,521.43
2016,4,4,17,30,649.0,65.0,1.3,23.0,257.0,606.28,474.97
2016,4,4,17,45,577.0,57.0,1.25,22.0,200.0,517.8,410.63
2016,4,4,18,0,505.0,49.0,1.2,21.0,143.0,433.7,344.53
2016,4,4,18,15,381.0,37.0,1.3,20.0,93.5,317.83,249.57
2016,4,4,18,30,257.0,25.0,1.4,19.0,44.0,210.3,137.46
2016,4,4,18,45,128.5,12.5,1.5,18.5,22.0,76.64,0.0
2016,4,4,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,5,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,4,5,6,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,5,6,15,74.5,7.5,2.35,12.0,10.5,5.9,0.0
2016,4,5,6,30,149.0,15.0,2.7,13.0,21.0,12.17,0.0
2016,4,5,6,45,300.5,29.0,3.05,14.0,65.5,23.79,14.08
2016,4,5,7,0,452.0,43.0,3.4,15.0,110.0,35.48,25.4
2016,4,5,7,15,538.0,52.0,3.3,15.5,166.5,42.76,32.27
2016,4,5,7,30,624.0,61.0,3.2,16.0,223.0,50.08,38.91
2016,4,5,7,45,676.0,67.5,3.15,17.0,282.0,55.14,43.24
2016,4,5,8,0,728.0,74.0,3.1,18.0,341.0,65.12,51.71
2016,4,5,8,15,764.0,78.5,3.2,19.0,399.5,68.66,54.39
2016,4,5,8,30,800.0,83.0,3.3,20.0,458.0,72.15,56.96
2016,4,5,8,45,825.5,87.0,3.45,21.5,514.0,75.0,58.82
2016,4,5,9,0,851.0,91.0,3.6,23.0,570.0,77.75,60.56
2016,4,5,9,15,869.0,94.0,3.65,23.5,621.5,117.25,66.95
2016,4,5,9,30,887.0,97.0,3.7,24.0,673.0,187.85,107.85
2016,4,5,9,45,901.0,99.0,3.75,24.5,719.0,251.18,155.34
2016,4,5,10,0,915.0,101.0,3.8,25.0,765.0,315.33,208.68
2016,4,5,10,15,925.0,103.0,3.9,25.0,804.0,378.79,263.59
2016,4,5,10,30,935.0,105.0,4.0,25.0,843.0,442.09,318.11
2016,4,5,10,45,942.0,106.5,4.15,25.5,875.0,503.29,369.38
2016,4,5,11,0,949.0,108.0,4.3,26.0,907.0,563.45,418.32
2016,4,5,11,15,954.0,109.0,4.4,26.0,930.5,620.86,464.52
2016,4,5,11,30,959.0,110.0,4.5,26.0,954.0,676.52,508.26
2016,4,5,11,45,962.0,110.5,4.6,26.5,968.5,728.52,547.28
2016,4,5,12,0,965.0,111.0,4.7,27.0,983.0,778.14,583.61
2016,4,5,12,15,966.0,111.5,4.75,27.0,989.0,823.7,617.17
2016,4,5,12,30,967.0,112.0,4.8,27.0,995.0,866.32,646.47
2016,4,5,12,45,966.0,112.0,4.9,27.5,991.5,903.75,671.09
2016,4,5,13,0,965.0,112.0,5.0,28.0,988.0,937.74,693.32
2016,4,5,13,15,962.0,111.0,5.05,28.0,975.5,965.44,712.39
2016,4,5,13,30,959.0,110.0,5.1,28.0,963.0,989.25,728.97
2016,4,5,13,45,953.5,109.5,5.15,28.0,942.0,1007.23,741.79
2016,4,5,14,0,948.0,109.0,5.2,28.0,921.0,1021.08,752.04
2016,4,5,14,15,941.0,108.0,5.15,27.5,891.5,1028.82,759.18
2016,4,5,14,30,934.0,107.0,5.1,27.0,862.0,1032.36,763.75
2016,4,5,14,45,923.5,105.5,5.1,27.0,824.5,1027.8,761.95
2016,4,5,15,0,913.0,104.0,5.1,27.0,787.0,1019.12,757.61
2016,4,5,15,15,900.0,101.5,5.0,26.5,743.0,1002.93,749.13
2016,4,5,15,30,887.0,99.0,4.9,26.0,699.0,982.9,738.19
2016,4,5,15,45,819.5,108.0,4.8,26.0,631.0,932.54,705.04
2016,4,5,16,0,752.0,117.0,4.7,26.0,563.0,873.82,665.96
2016,4,5,16,15,779.0,102.0,4.5,25.5,527.0,861.67,659.99
2016,4,5,16,30,806.0,87.0,4.3,25.0,491.0,850.6,655.01
2016,4,5,16,45,772.5,82.5,4.15,25.0,433.0,794.53,616.77
2016,4,5,17,0,739.0,78.0,4.0,25.0,375.0,737.22,577.14
2016,4,5,17,15,692.5,72.0,3.55,24.0,316.5,672.08,531.72
2016,4,5,17,30,646.0,66.0,3.1,23.0,258.0,603.18,481.68
2016,4,5,17,45,571.5,58.0,2.7,22.0,201.0,513.19,413.2
2016,4,5,18,0,497.0,50.0,2.3,21.0,144.0,427.78,343.6
2016,4,5,18,15,375.0,38.0,2.3,20.0,94.5,313.82,248.45
2016,4,5,18,30,253.0,26.0,2.3,19.0,45.0,209.04,140.68
2016,4,5,18,45,126.5,13.0,2.35,18.5,22.5,75.62,0.0
2016,4,5,19,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.4,17.5,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,3.65,17.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,3.8,16.5,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,3.9,14.5,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,6,5,45,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,6,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,6,6,15,14.5,7.0,2.65,14.5,8.0,5.51,0.0
2016,4,6,6,30,29.0,14.0,2.8,15.0,16.0,10.95,0.0
2016,4,6,6,45,121.0,38.0,3.0,15.5,55.5,28.22,17.87
2016,4,6,7,0,213.0,62.0,3.2,16.0,95.0,45.37,33.95
2016,4,6,7,15,224.5,84.5,3.45,16.5,132.5,60.69,47.9
2016,4,6,7,30,236.0,107.0,3.7,17.0,170.0,75.48,61.08
2016,4,6,7,45,325.0,114.0,4.0,18.0,222.5,80.18,64.97
2016,4,6,8,0,414.0,121.0,4.3,19.0,275.0,85.22,68.95
2016,4,6,8,15,358.0,155.0,4.65,19.5,303.5,107.13,87.47
2016,4,6,8,30,302.0,189.0,5.0,20.0,332.0,125.22,102.43
2016,4,6,8,45,540.0,148.5,5.4,20.5,440.5,101.73,81.88
2016,4,6,9,0,778.0,108.0,5.8,21.0,549.0,87.36,69.24
2016,4,6,9,15,800.5,111.5,5.95,21.0,601.0,124.21,75.17
2016,4,6,9,30,823.0,115.0,6.1,21.0,653.0,184.8,109.67
2016,4,6,9,45,575.5,221.0,6.25,21.5,609.5,257.22,176.17
2016,4,6,10,0,328.0,327.0,6.4,22.0,566.0,305.33,225.11
2016,4,6,10,15,614.5,222.5,6.35,22.5,699.0,355.83,258.54
2016,4,6,10,30,901.0,118.0,6.3,23.0,832.0,437.64,320.58
2016,4,6,10,45,916.5,116.5,6.3,23.5,867.0,498.55,372.44
2016,4,6,11,0,932.0,115.0,6.3,24.0,902.0,559.34,422.82
2016,4,6,11,15,940.5,116.0,6.2,24.0,928.5,617.76,470.64
2016,4,6,11,30,949.0,117.0,6.1,24.0,955.0,674.84,516.11
2016,4,6,11,45,963.0,113.5,6.05,24.5,975.0,730.4,558.39
2016,4,6,12,0,977.0,110.0,6.0,25.0,995.0,784.47,598.41
2016,4,6,12,15,980.0,110.0,5.9,25.0,1003.0,831.5,633.23
2016,4,6,12,30,983.0,110.0,5.8,25.0,1011.0,875.71,663.63
2016,4,6,12,45,991.5,105.0,5.75,25.5,1011.5,916.99,690.61
2016,4,6,13,0,1000.0,100.0,5.7,26.0,1012.0,955.13,715.16
2016,4,6,13,15,998.0,99.5,5.6,26.0,1000.0,984.84,734.94
2016,4,6,13,30,996.0,99.0,5.5,26.0,988.0,1010.6,752.02
2016,4,6,13,45,997.0,95.5,5.45,26.0,968.0,1032.12,766.63
2016,4,6,14,0,998.0,92.0,5.4,26.0,948.0,1049.42,778.52
2016,4,6,14,15,991.5,91.0,5.35,26.0,918.5,1057.84,784.61
2016,4,6,14,30,985.0,90.0,5.3,26.0,889.0,1061.87,787.98
2016,4,6,14,45,961.0,96.5,5.25,26.0,847.5,1052.65,782.67
2016,4,6,15,0,937.0,103.0,5.2,26.0,806.0,1039.3,774.84
2016,4,6,15,15,924.5,100.5,5.05,25.5,761.0,1023.44,766.24
2016,4,6,15,30,912.0,98.0,4.9,25.0,716.0,1003.64,755.09
2016,4,6,15,45,901.5,93.0,4.8,25.0,667.0,979.14,739.73
2016,4,6,16,0,891.0,88.0,4.7,25.0,618.0,950.95,721.92
2016,4,6,16,15,868.5,84.5,4.4,24.5,562.5,920.69,702.88
2016,4,6,16,30,846.0,81.0,4.1,24.0,507.0,876.65,674.55
2016,4,6,16,45,820.0,75.5,3.8,23.5,449.0,824.77,640.27
2016,4,6,17,0,794.0,70.0,3.5,23.0,391.0,771.13,604.01
2016,4,6,17,15,750.0,65.0,2.95,22.0,331.0,702.42,555.58
2016,4,6,17,30,706.0,60.0,2.4,21.0,271.0,634.06,505.57
2016,4,6,17,45,639.0,53.0,1.9,20.0,212.5,547.81,439.8
2016,4,6,18,0,572.0,46.0,1.4,19.0,154.0,471.23,377.13
2016,4,6,18,15,449.5,35.5,1.35,18.0,102.5,355.57,281.48
2016,4,6,18,30,327.0,25.0,1.3,17.0,51.0,250.18,172.86
2016,4,6,18,45,163.5,12.5,1.3,16.5,25.5,93.89,0.0
2016,4,6,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,17.5,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.75,16.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,4,7,6,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,7,6,15,0.0,10.0,2.15,12.0,10.0,7.87,0.0
2016,4,7,6,30,0.0,20.0,2.5,13.0,20.0,14.93,0.0
2016,4,7,6,45,110.0,38.0,2.85,14.5,55.5,28.24,18.18
2016,4,7,7,0,220.0,56.0,3.2,16.0,91.0,41.41,30.56
2016,4,7,7,15,260.5,76.5,3.25,17.0,134.0,55.62,43.4
2016,4,7,7,30,301.0,97.0,3.3,18.0,177.0,69.36,55.49
2016,4,7,7,45,328.5,114.5,3.4,19.0,221.5,80.49,64.97
2016,4,7,8,0,356.0,132.0,3.5,20.0,266.0,91.16,73.78
2016,4,7,8,15,426.5,141.5,3.65,21.0,327.0,97.25,78.44
2016,4,7,8,30,497.0,151.0,3.8,22.0,388.0,103.3,82.97
2016,4,7,8,45,518.5,164.0,4.0,23.0,436.5,110.25,88.17
2016,4,7,9,0,540.0,177.0,4.2,24.0,485.0,116.84,93.0
2016,4,7,9,15,721.0,138.0,4.2,24.5,588.0,128.91,79.77
2016,4,7,9,30,902.0,99.0,4.2,25.0,691.0,190.49,108.91
2016,4,7,9,45,919.0,99.0,4.2,25.5,737.5,253.91,156.09
2016,4,7,10,0,936.0,99.0,4.2,26.0,784.0,318.44,209.47
2016,4,7,10,15,945.0,101.0,4.15,26.5,823.0,382.67,264.32
2016,4,7,10,30,954.0,103.0,4.1,27.0,862.0,446.57,318.37
2016,4,7,10,45,957.5,106.0,4.1,27.5,892.5,508.22,369.47
2016,4,7,11,0,961.0,109.0,4.1,28.0,923.0,568.43,417.8
2016,4,7,11,15,965.0,110.0,4.1,28.0,946.0,625.75,463.29
2016,4,7,11,30,969.0,111.0,4.1,28.0,969.0,681.19,506.09
2016,4,7,11,45,952.5,123.5,4.1,28.5,978.0,730.15,541.82
2016,4,7,12,0,936.0,136.0,4.1,29.0,987.0,775.06,573.57
2016,4,7,12,15,936.5,136.0,4.0,29.0,992.0,818.86,604.77
2016,4,7,12,30,937.0,136.0,3.9,29.0,997.0,859.78,632.41
2016,4,7,12,45,756.5,243.0,3.85,29.0,937.0,862.48,631.34
2016,4,7,13,0,576.0,350.0,3.8,29.0,877.0,831.1,606.59
2016,4,7,13,15,752.0,242.0,3.65,29.0,920.5,918.64,669.66
2016,4,7,13,30,928.0,134.0,3.5,29.0,964.0,979.57,709.6
2016,4,7,13,45,817.5,190.5,3.4,29.5,909.5,968.08,700.11
2016,4,7,14,0,707.0,247.0,3.3,30.0,855.0,946.81,684.23
2016,4,7,14,15,535.5,307.0,3.15,29.5,759.0,848.38,617.26
2016,4,7,14,30,364.0,367.0,3.0,29.0,663.0,731.23,536.46
2016,4,7,14,45,495.5,299.5,2.9,29.0,683.5,818.91,600.53
2016,4,7,15,0,627.0,232.0,2.8,29.0,704.0,890.34,651.54
2016,4,7,15,15,529.5,250.5,2.65,29.0,633.5,808.41,594.94
2016,4,7,15,30,432.0,269.0,2.5,29.0,563.0,731.95,542.08
2016,4,7,15,45,366.5,263.0,2.4,29.0,500.0,640.06,479.33
2016,4,7,16,0,301.0,257.0,2.3,29.0,437.0,570.43,430.44
2016,4,7,16,15,379.0,215.5,2.1,28.5,421.0,592.33,450.35
2016,4,7,16,30,457.0,174.0,1.9,28.0,405.0,630.32,480.35
2016,4,7,16,45,575.0,133.0,1.75,27.5,389.5,682.51,520.72
2016,4,7,17,0,693.0,92.0,1.6,27.0,374.0,716.74,545.95
2016,4,7,17,15,644.0,85.0,1.45,25.5,315.5,645.35,498.58
2016,4,7,17,30,595.0,78.0,1.3,24.0,257.0,574.99,450.65
2016,4,7,17,45,520.0,68.0,1.2,23.0,200.5,484.4,383.47
2016,4,7,18,0,445.0,58.0,1.1,22.0,144.0,398.33,315.84
2016,4,7,18,15,329.5,43.5,1.15,21.0,95.0,288.56,226.33
2016,4,7,18,30,214.0,29.0,1.2,20.0,46.0,188.73,130.62
2016,4,7,18,45,107.0,14.5,1.25,19.5,23.0,66.11,0.0
2016,4,7,19,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.35,18.5,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.3,18.5,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,4,8,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,8,6,15,0.0,11.0,3.2,13.5,11.0,8.65,0.0
2016,4,8,6,30,0.0,22.0,3.4,14.0,22.0,16.33,0.0
2016,4,8,6,45,143.0,40.5,3.6,14.5,64.0,30.12,19.93
2016,4,8,7,0,286.0,59.0,3.8,15.0,106.0,43.95,32.97
2016,4,8,7,15,364.5,74.5,4.05,15.5,158.5,55.23,43.35
2016,4,8,7,30,443.0,90.0,4.3,16.0,211.0,66.36,53.32
2016,4,8,7,45,366.0,116.5,4.55,17.0,232.0,82.25,67.05
2016,4,8,8,0,289.0,143.0,4.8,18.0,253.0,98.78,81.01
2016,4,8,8,15,413.0,142.0,5.1,18.5,326.0,97.23,79.23
2016,4,8,8,30,537.0,141.0,5.4,19.0,399.0,98.03,79.48
2016,4,8,8,45,626.5,137.5,5.7,20.0,472.0,97.23,78.19
2016,4,8,9,0,716.0,134.0,6.0,21.0,545.0,95.04,75.74
2016,4,8,9,15,737.0,139.0,5.95,21.5,594.5,130.2,81.56
2016,4,8,9,30,758.0,144.0,5.9,22.0,644.0,188.54,114.84
2016,4,8,9,45,631.5,204.5,5.85,22.5,640.0,257.18,172.89
2016,4,8,10,0,505.0,265.0,5.8,23.0,636.0,308.66,220.22
2016,4,8,10,15,395.5,322.5,5.7,23.0,622.0,351.25,259.48
2016,4,8,10,30,286.0,380.0,5.6,23.0,608.0,378.56,284.99
2016,4,8,10,45,331.0,382.0,5.5,23.5,656.0,425.2,320.93
2016,4,8,11,0,376.0,384.0,5.4,24.0,704.0,476.28,359.96
2016,4,8,11,15,422.5,375.0,5.3,24.5,743.5,525.99,397.64
2016,4,8,11,30,469.0,366.0,5.2,25.0,783.0,579.37,437.51
2016,4,8,11,45,370.0,410.5,5.1,25.5,743.0,576.78,434.58
2016,4,8,12,0,271.0,455.0,5.0,26.0,703.0,568.97,427.05
2016,4,8,12,15,309.5,447.0,4.8,26.0,731.5,612.73,459.22
2016,4,8,12,30,348.0,439.0,4.6,26.0,760.0,658.12,491.94
2016,4,8,12,45,312.5,448.0,4.45,26.0,735.5,658.73,491.39
2016,4,8,13,0,277.0,457.0,4.3,26.0,711.0,655.84,488.66
2016,4,8,13,15,223.5,458.0,4.2,26.0,661.0,610.7,456.01
2016,4,8,13,30,170.0,459.0,4.1,26.0,611.0,575.91,430.35
2016,4,8,13,45,154.0,447.0,4.0,26.0,582.5,560.21,419.25
2016,4,8,14,0,138.0,435.0,3.9,26.0,554.0,542.64,406.7
2016,4,8,14,15,84.0,381.0,3.9,26.0,452.5,423.88,320.08
2016,4,8,14,30,30.0,327.0,3.9,26.0,351.0,323.0,244.48
2016,4,8,14,45,78.5,346.0,3.9,26.0,406.0,393.17,299.27
2016,4,8,15,0,127.0,365.0,3.9,26.0,461.0,487.66,370.55
2016,4,8,15,15,176.5,342.0,3.9,25.5,467.0,515.98,394.27
2016,4,8,15,30,226.0,319.0,3.9,25.0,473.0,542.43,417.01
2016,4,8,15,45,266.5,287.5,3.95,25.0,457.0,570.89,440.17
2016,4,8,16,0,307.0,256.0,4.0,25.0,441.0,573.49,444.87
2016,4,8,16,15,491.5,189.5,3.9,24.5,453.5,686.56,534.41
2016,4,8,16,30,676.0,123.0,3.8,24.0,466.0,775.9,602.98
2016,4,8,16,45,638.5,116.5,3.75,24.0,410.5,717.77,562.22
2016,4,8,17,0,601.0,110.0,3.7,24.0,355.0,658.98,521.02
2016,4,8,17,15,550.5,100.5,3.3,23.0,299.0,586.54,469.12
2016,4,8,17,30,500.0,91.0,2.9,22.0,243.0,509.28,411.07
2016,4,8,17,45,417.5,80.0,2.5,21.0,188.5,418.4,339.45
2016,4,8,18,0,335.0,69.0,2.1,20.0,134.0,333.88,269.98
2016,4,8,18,15,236.0,50.0,2.05,19.0,88.0,236.17,187.78
2016,4,8,18,30,137.0,31.0,2.0,18.0,42.0,148.29,104.44
2016,4,8,18,45,68.5,15.5,2.0,17.5,21.0,47.02,0.0
2016,4,8,19,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,4,9,6,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,9,6,15,0.0,7.5,2.05,13.5,7.5,5.9,0.0
2016,4,9,6,30,0.0,15.0,2.3,14.0,15.0,11.43,0.0
2016,4,9,6,45,20.0,39.0,2.55,14.5,42.0,28.96,19.09
2016,4,9,7,0,40.0,63.0,2.8,15.0,69.0,45.64,34.51
2016,4,9,7,15,75.5,85.0,2.85,15.5,103.5,60.49,48.03
2016,4,9,7,30,111.0,107.0,2.9,16.0,138.0,75.37,61.25
2016,4,9,7,45,55.5,75.0,2.95,16.5,90.5,55.71,43.81
2016,4,9,8,0,0.0,43.0,3.0,17.0,43.0,32.86,23.48
2016,4,9,8,15,0.0,27.5,3.2,17.5,27.5,20.99,12.88
2016,4,9,8,30,0.0,12.0,3.4,18.0,12.0,9.15,2.39
2016,4,9,8,45,327.0,84.5,3.6,18.5,273.5,56.5,43.55
2016,4,9,9,0,654.0,157.0,3.8,19.0,535.0,107.95,87.29
2016,4,9,9,15,327.0,103.5,3.9,19.5,292.5,81.25,52.78
2016,4,9,9,30,0.0,50.0,4.0,20.0,50.0,38.43,25.96
2016,4,9,9,45,39.5,195.5,4.15,20.5,225.0,149.14,113.45
2016,4,9,10,0,79.0,341.0,4.3,21.0,400.0,257.31,196.5
2016,4,9,10,15,43.5,276.5,4.35,21.5,309.5,214.75,164.19
2016,4,9,10,30,8.0,212.0,4.4,22.0,219.0,163.54,124.72
2016,4,9,10,45,4.0,129.5,4.5,22.5,133.0,101.47,75.58
2016,4,9,11,0,0.0,47.0,4.6,23.0,47.0,36.34,23.56
2016,4,9,11,15,0.0,60.0,4.6,23.0,60.0,46.47,31.65
2016,4,9,11,30,0.0,73.0,4.6,23.0,73.0,56.63,39.71
2016,4,9,11,45,5.0,142.0,4.7,23.5,146.5,113.44,84.59
2016,4,9,12,0,10.0,211.0,4.8,24.0,220.0,171.26,129.52
2016,4,9,12,15,6.0,179.5,4.85,24.5,185.5,144.54,108.39
2016,4,9,12,30,2.0,148.0,4.9,25.0,151.0,117.15,86.79
2016,4,9,12,45,151.5,300.0,4.95,25.5,440.0,385.76,295.42
2016,4,9,13,0,301.0,452.0,5.0,26.0,729.0,670.66,503.21
2016,4,9,13,15,565.5,312.5,5.0,26.0,824.0,810.61,607.73
2016,4,9,13,30,830.0,173.0,5.0,26.0,919.0,937.82,699.97
2016,4,9,13,45,822.0,173.0,5.05,26.0,897.5,952.6,710.14
2016,4,9,14,0,814.0,173.0,5.1,26.0,876.0,963.46,718.49
2016,4,9,14,15,481.5,290.0,5.1,25.5,702.5,777.12,586.82
2016,4,9,14,30,149.0,407.0,5.1,25.0,529.0,539.54,409.65
2016,4,9,14,45,459.0,286.0,5.15,25.0,637.5,766.99,584.8
2016,4,9,15,0,769.0,165.0,5.2,25.0,746.0,956.99,723.28
2016,4,9,15,15,753.0,161.0,5.2,25.0,703.5,937.11,709.95
2016,4,9,15,30,737.0,157.0,5.2,25.0,661.0,913.81,695.57
2016,4,9,15,45,716.5,152.0,5.2,25.0,613.0,881.95,675.23
2016,4,9,16,0,696.0,147.0,5.2,25.0,565.0,847.26,652.82
2016,4,9,16,15,668.0,140.5,5.05,24.5,513.0,801.56,622.81
2016,4,9,16,30,640.0,134.0,4.9,24.0,461.0,753.97,591.06
2016,4,9,16,45,607.0,125.5,4.8,24.0,406.5,698.45,552.01
2016,4,9,17,0,574.0,117.0,4.7,24.0,352.0,642.09,511.61
2016,4,9,17,15,523.0,107.0,4.4,23.5,296.5,562.69,452.49
2016,4,9,17,30,472.0,97.0,4.1,23.0,241.0,493.95,399.69
2016,4,9,17,45,403.0,83.5,3.8,22.5,188.0,410.95,333.54
2016,4,9,18,0,334.0,70.0,3.5,22.0,135.0,333.03,268.94
2016,4,9,18,15,231.5,51.5,3.55,21.5,89.5,234.22,185.38
2016,4,9,18,30,129.0,33.0,3.6,21.0,44.0,132.45,93.31
2016,4,9,18,45,64.5,16.5,3.65,20.5,22.0,45.59,0.0
2016,4,9,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,4.55,18.5,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,4.65,17.5,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,4.4,16.5,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,10,6,15,32.0,11.5,3.75,16.0,13.5,9.05,0.0
2016,4,10,6,30,64.0,23.0,3.9,16.0,27.0,17.32,3.75
2016,4,10,6,45,170.0,44.0,4.05,16.5,69.5,32.71,22.19
2016,4,10,7,0,276.0,65.0,4.2,17.0,112.0,48.02,36.33
2016,4,10,7,15,356.0,79.5,4.5,17.5,164.0,58.52,45.93
2016,4,10,7,30,436.0,94.0,4.8,18.0,216.0,68.9,55.12
2016,4,10,7,45,218.0,68.0,5.15,19.0,129.0,48.5,37.03
2016,4,10,8,0,0.0,42.0,5.5,20.0,42.0,32.09,22.46
2016,4,10,8,15,0.0,62.5,5.65,20.5,62.5,47.91,36.06
2016,4,10,8,30,0.0,83.0,5.8,21.0,83.0,63.81,49.51
2016,4,10,8,45,0.0,99.5,5.95,21.5,99.5,75.99,59.61
2016,4,10,9,0,0.0,116.0,6.1,22.0,116.0,87.92,69.38
2016,4,10,9,15,0.0,131.0,6.1,22.5,131.0,98.88,74.69
2016,4,10,9,30,0.0,146.0,6.1,23.0,146.0,110.05,83.25
2016,4,10,9,45,0.0,147.0,6.15,24.0,147.5,111.36,83.73
2016,4,10,10,0,0.0,148.0,6.2,25.0,149.0,112.58,84.15
2016,4,10,10,15,6.0,195.5,6.2,25.5,201.0,149.53,112.62
2016,4,10,10,30,12.0,243.0,6.2,26.0,253.0,187.47,141.55
2016,4,10,10,45,9.5,215.0,6.2,26.5,223.5,167.78,125.94
2016,4,10,11,0,7.0,187.0,6.2,27.0,194.0,146.91,109.5
2016,4,10,11,15,9.0,209.5,6.2,27.0,218.0,166.03,124.21
2016,4,10,11,30,11.0,232.0,6.2,27.0,242.0,185.62,139.21
2016,4,10,11,45,19.5,300.0,6.2,27.0,318.0,245.11,184.66
2016,4,10,12,0,28.0,368.0,6.2,27.0,394.0,314.14,236.76
2016,4,10,12,15,19.5,295.0,6.1,26.5,313.0,245.73,185.31
2016,4,10,12,30,11.0,222.0,6.0,26.0,232.0,182.78,137.44
2016,4,10,12,45,9.5,205.5,5.95,25.5,214.5,169.35,127.4
2016,4,10,13,0,8.0,189.0,5.9,25.0,197.0,155.58,116.99
2016,4,10,13,15,8.0,186.5,5.7,25.0,194.5,154.14,115.94
2016,4,10,13,30,8.0,184.0,5.5,25.0,192.0,152.62,114.82
2016,4,10,13,45,12.5,237.0,5.3,25.0,248.5,201.09,152.56
2016,4,10,14,0,17.0,290.0,5.1,25.0,305.0,251.43,191.35
2016,4,10,14,15,13.0,251.0,5.25,25.0,262.5,215.31,163.76
2016,4,10,14,30,9.0,212.0,5.4,25.0,220.0,178.92,135.81
2016,4,10,14,45,10.0,221.0,5.6,25.5,229.5,188.37,143.22
2016,4,10,15,0,11.0,230.0,5.8,26.0,239.0,198.18,150.9
2016,4,10,15,15,19.0,247.5,5.85,26.0,261.5,223.01,170.81
2016,4,10,15,30,27.0,265.0,5.9,26.0,284.0,269.93,207.76
2016,4,10,15,45,24.0,243.5,5.95,26.0,259.5,227.98,175.73
2016,4,10,16,0,21.0,222.0,6.0,26.0,235.0,206.87,159.75
2016,4,10,16,15,17.0,200.5,5.9,25.5,210.5,184.79,143.07
2016,4,10,16,30,13.0,179.0,5.8,25.0,186.0,162.74,126.19
2016,4,10,16,45,8.0,158.5,5.7,25.0,162.5,140.92,109.0
2016,4,10,17,0,3.0,138.0,5.6,25.0,139.0,119.3,91.79
2016,4,10,17,15,1.5,116.5,5.3,24.5,117.0,99.62,76.2
2016,4,10,17,30,0.0,95.0,5.0,24.0,95.0,79.85,60.27
2016,4,10,17,45,0.0,73.5,4.7,23.5,73.5,61.01,44.82
2016,4,10,18,0,0.0,52.0,4.4,23.0,52.0,41.78,28.8
2016,4,10,18,15,0.0,34.0,4.35,22.5,34.0,25.99,15.47
2016,4,10,18,30,0.0,16.0,4.3,22.0,16.0,12.17,3.45
2016,4,10,18,45,0.0,8.0,4.25,22.0,8.0,6.29,0.0
2016,4,10,19,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,4.3,21.5,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,4.65,20.5,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,4.55,20.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,4,11,6,15,0.0,0.5,3.9,19.5,0.5,0.39,0.0
2016,4,11,6,30,0.0,1.0,3.9,20.0,1.0,0.75,0.0
2016,4,11,6,45,0.0,3.5,3.95,20.5,3.5,2.64,0.0
2016,4,11,7,0,0.0,6.0,4.0,21.0,6.0,4.54,0.0
2016,4,11,7,15,0.0,8.5,4.25,21.5,8.5,6.44,0.0
2016,4,11,7,30,0.0,11.0,4.5,22.0,11.0,8.35,1.64
2016,4,11,7,45,13.5,78.5,4.8,22.5,84.0,59.67,46.15
2016,4,11,8,0,27.0,146.0,5.1,23.0,157.0,101.63,81.81
2016,4,11,8,15,288.5,150.5,5.1,23.5,291.0,103.23,82.68
2016,4,11,8,30,550.0,155.0,5.1,24.0,425.0,106.46,84.92
2016,4,11,8,45,417.0,204.0,5.1,24.5,422.0,130.58,104.58
2016,4,11,9,0,284.0,253.0,5.1,25.0,419.0,157.43,126.18
2016,4,11,9,15,310.0,271.5,4.95,25.5,467.0,184.08,133.15
2016,4,11,9,30,336.0,290.0,4.8,26.0,515.0,225.29,158.3
2016,4,11,9,45,317.5,316.5,4.7,26.5,541.0,266.04,189.1
2016,4,11,10,0,299.0,343.0,4.6,27.0,567.0,305.02,220.13
2016,4,11,10,15,291.0,364.5,4.35,27.5,591.0,342.5,249.69
2016,4,11,10,30,283.0,386.0,4.1,28.0,615.0,379.31,278.32
2016,4,11,10,45,253.5,408.0,3.9,28.5,619.0,406.4,299.39
2016,4,11,11,0,224.0,430.0,3.7,29.0,623.0,430.58,317.41
2016,4,11,11,15,543.5,289.0,3.45,29.5,772.0,528.47,388.87
2016,4,11,11,30,863.0,148.0,3.2,30.0,921.0,640.1,470.24
2016,4,11,11,45,875.0,143.5,3.0,30.5,938.5,689.63,504.99
2016,4,11,12,0,887.0,139.0,2.8,31.0,956.0,737.69,537.79
2016,4,11,12,15,889.5,139.5,2.65,31.0,962.0,780.91,567.45
2016,4,11,12,30,892.0,140.0,2.5,31.0,968.0,821.61,594.26
2016,4,11,12,45,898.5,135.5,2.45,31.5,967.5,858.81,616.71
2016,4,11,13,0,905.0,131.0,2.4,32.0,967.0,893.14,637.04
2016,4,11,13,15,533.0,297.0,2.35,32.0,788.0,765.17,548.77
2016,4,11,13,30,161.0,463.0,2.3,32.0,609.0,568.61,408.96
2016,4,11,13,45,532.5,292.5,2.3,32.0,758.0,798.03,574.11
2016,4,11,14,0,904.0,122.0,2.3,32.0,907.0,980.28,693.95
2016,4,11,14,15,898.0,120.5,2.25,32.0,879.0,987.82,697.23
2016,4,11,14,30,892.0,119.0,2.2,32.0,851.0,991.35,699.83
2016,4,11,14,45,882.5,117.0,2.2,32.0,815.0,987.0,698.24
2016,4,11,15,0,873.0,115.0,2.2,32.0,779.0,978.7,694.4
2016,4,11,15,15,860.5,112.5,2.15,31.5,736.0,963.16,687.04
2016,4,11,15,30,848.0,110.0,2.1,31.0,693.0,956.49,685.49
2016,4,11,15,45,838.0,104.0,2.05,31.0,646.0,931.69,671.02
2016,4,11,16,0,828.0,98.0,2.0,31.0,599.0,903.37,654.47
2016,4,11,16,15,805.5,94.5,1.85,30.5,546.0,863.4,630.57
2016,4,11,16,30,783.0,91.0,1.7,30.0,493.0,820.96,604.83
2016,4,11,16,45,755.5,85.0,1.55,30.0,437.0,769.2,571.26
2016,4,11,17,0,728.0,79.0,1.4,30.0,381.0,715.98,536.14
2016,4,11,17,15,683.0,73.5,1.2,29.0,323.0,653.22,495.06
2016,4,11,17,30,638.0,68.0,1.0,28.0,265.0,587.06,449.94
2016,4,11,17,45,569.0,60.0,0.8,27.5,208.5,502.36,387.81
2016,4,11,18,0,500.0,52.0,0.6,27.0,152.0,421.83,325.22
2016,4,11,18,15,385.0,40.5,0.5,26.5,102.5,314.4,239.89
2016,4,11,18,30,270.0,29.0,0.4,26.0,53.0,218.19,153.95
2016,4,11,18,45,135.0,14.5,0.35,26.0,26.5,78.88,0.0
2016,4,11,19,0,0.0,0.0,0.3,26.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,0.6,23.5,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,0.85,21.5,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,1.05,18.5,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.1,14.5,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,12,6,15,63.5,12.5,3.7,13.0,17.0,9.83,0.0
2016,4,12,6,30,127.0,25.0,3.7,13.0,34.0,18.89,7.26
2016,4,12,6,45,230.5,43.0,3.75,13.5,77.5,32.35,22.39
2016,4,12,7,0,334.0,61.0,3.8,14.0,121.0,45.72,34.86
2016,4,12,7,15,167.0,32.5,3.7,14.5,62.5,24.45,16.23
2016,4,12,7,30,0.0,4.0,3.6,15.0,4.0,3.03,0.0
2016,4,12,7,45,21.0,78.5,3.5,15.5,87.0,59.06,46.97
2016,4,12,8,0,42.0,153.0,3.4,16.0,170.0,105.92,87.77
2016,4,12,8,15,44.5,178.0,3.45,16.5,198.0,121.5,100.72
2016,4,12,8,30,47.0,203.0,3.5,17.0,226.0,136.7,113.17
2016,4,12,8,45,23.5,158.0,3.6,17.5,169.5,111.87,91.31
2016,4,12,9,0,0.0,113.0,3.7,18.0,113.0,85.86,68.62
2016,4,12,9,15,0.0,113.0,3.7,18.5,113.0,86.19,65.43
2016,4,12,9,30,0.0,113.0,3.7,19.0,113.0,86.47,65.33
2016,4,12,9,45,0.0,120.5,3.7,19.5,120.5,92.18,69.63
2016,4,12,10,0,0.0,128.0,3.7,20.0,128.0,97.94,73.95
2016,4,12,10,15,0.0,85.5,3.65,20.5,85.5,66.11,48.05
2016,4,12,10,30,0.0,43.0,3.6,21.0,43.0,33.18,21.31
2016,4,12,10,45,9.5,173.0,3.55,21.5,181.0,136.55,103.67
2016,4,12,11,0,19.0,303.0,3.5,22.0,319.0,238.98,182.82
2016,4,12,11,15,20.0,309.0,3.5,22.0,327.0,246.81,188.54
2016,4,12,11,30,21.0,315.0,3.5,22.0,335.0,254.73,194.54
2016,4,12,11,45,25.5,345.0,3.5,22.5,369.5,288.37,219.71
2016,4,12,12,0,30.0,375.0,3.5,23.0,404.0,320.47,243.4
2016,4,12,12,15,15.0,256.5,3.5,23.0,271.5,211.75,160.71
2016,4,12,12,30,0.0,138.0,3.5,23.0,139.0,107.7,79.82
2016,4,12,12,45,5.0,178.5,3.55,23.5,184.0,144.07,108.34
2016,4,12,13,0,10.0,219.0,3.6,24.0,229.0,181.37,137.14
2016,4,12,13,15,77.5,341.0,3.65,24.0,412.0,357.58,272.84
2016,4,12,13,30,145.0,463.0,3.7,24.0,595.0,553.26,416.86
2016,4,12,13,45,80.0,371.5,3.75,24.0,444.0,398.09,302.28
2016,4,12,14,0,15.0,280.0,3.8,24.0,293.0,240.64,182.8
2016,4,12,14,15,7.5,182.0,3.85,24.0,188.5,151.64,114.53
2016,4,12,14,30,0.0,84.0,3.9,24.0,84.0,65.03,46.34
2016,4,12,14,45,0.0,105.5,4.0,24.0,105.5,82.05,60.01
2016,4,12,15,0,0.0,127.0,4.1,24.0,127.0,99.51,73.98
2016,4,12,15,15,0.0,116.5,4.1,24.0,116.5,90.92,67.31
2016,4,12,15,30,0.0,106.0,4.1,24.0,106.0,82.33,60.64
2016,4,12,15,45,0.0,128.0,4.1,24.0,128.0,100.77,75.57
2016,4,12,16,0,0.0,150.0,4.1,24.0,150.0,120.36,91.43
2016,4,12,16,15,0.0,110.5,4.05,23.5,110.5,86.56,64.75
2016,4,12,16,30,0.0,71.0,4.0,23.0,71.0,54.53,39.1
2016,4,12,16,45,0.0,89.5,3.95,22.5,89.5,69.39,51.55
2016,4,12,17,0,0.0,108.0,3.9,22.0,108.0,87.07,66.36
2016,4,12,17,15,0.0,91.0,3.75,21.5,91.0,72.79,54.93
2016,4,12,17,30,0.0,74.0,3.6,21.0,74.0,58.46,43.25
2016,4,12,17,45,0.0,57.5,3.45,20.5,57.5,44.51,31.66
2016,4,12,18,0,0.0,41.0,3.3,20.0,41.0,31.34,20.54
2016,4,12,18,15,0.0,27.0,3.5,19.5,27.0,20.59,11.31
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,9.87,1.95
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.11,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
