Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,3.93,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,7.59,0.0
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,17.52,9.56
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,27.49,18.7
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,39.05,29.15
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,50.25,39.1
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,62.33,49.63
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,74.31,59.86
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,56.43,44.02
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,36.76,26.67
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,45.28,33.92
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,53.82,41.09
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,84.05,63.68
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,112.9,86.69
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,152.91,117.87
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,194.05,149.43
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,232.23,178.42
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,278.93,213.91
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,318.7,243.44
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,362.0,275.47
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,348.31,265.31
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,330.6,252.0
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,281.53,214.59
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,223.04,169.66
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,178.86,135.77
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,133.64,100.6
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,122.57,91.77
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,111.24,82.7
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,87.9,64.38
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,64.53,45.93
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,74.75,53.98
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,85.04,62.04
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,110.27,82.06
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,136.11,102.47
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,303.48,233.67
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,492.92,375.16
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,467.26,356.7
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,440.65,338.54
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,691.22,531.14
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,885.07,668.18
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,844.55,641.17
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,801.64,614.42
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,748.79,579.42
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,699.67,546.42
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,632.83,499.53
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,566.91,451.83
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,484.17,388.21
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,405.43,324.71
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,302.59,240.26
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,210.23,156.58
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,96.8,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,10.23,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.22,10.43
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,31.39,21.73
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,41.59,31.3
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,57.25,45.47
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,76.21,62.26
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,70.62,57.0
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,64.0,50.82
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,87.24,70.73
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,109.8,89.68
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,120.46,98.03
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,131.03,106.19
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,141.5,109.14
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,152.85,117.42
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,191.76,146.85
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,225.86,172.21
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,267.35,203.18
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,313.24,237.55
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,381.81,287.44
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,466.31,349.45
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,553.88,414.72
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,656.2,491.46
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,704.08,526.34
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,748.62,558.08
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,791.31,588.69
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,831.22,616.12
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,866.56,639.57
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,898.69,660.83
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,925.24,677.99
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,948.13,692.76
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,964.95,702.71
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,977.82,710.22
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,983.86,715.8
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,985.85,718.98
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,981.41,717.26
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,973.01,713.19
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,956.95,704.27
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,949.74,701.38
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,921.73,684.73
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,890.48,666.06
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,849.86,641.75
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,806.83,615.46
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,758.2,585.04
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,703.95,549.74
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,636.79,503.7
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,570.49,456.55
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,487.66,392.55
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,408.79,328.72
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,306.21,244.15
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,213.95,160.84
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,99.18,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,11.8,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,22.67,12.09
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,35.41,25.26
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.09,36.94
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,50.53,39.35
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,55.18,43.47
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,73.24,59.07
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,90.97,74.03
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,116.25,95.29
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,134.7,110.36
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,151.4,123.49
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,171.97,139.58
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,185.15,140.11
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,204.49,155.18
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,248.16,181.84
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,312.05,225.34
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,353.71,252.28
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,424.86,305.46
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,481.3,352.24
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,537.24,397.3
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,590.92,439.29
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,643.08,478.82
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,690.16,513.75
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,734.71,545.98
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,776.18,576.24
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,815.01,604.05
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,849.43,626.39
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,880.75,646.59
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,906.2,664.17
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,928.07,679.51
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,943.99,689.69
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,956.06,697.47
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,961.9,702.39
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,963.83,704.94
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,973.18,712.9
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,964.09,708.78
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,946.94,700.33
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,926.17,689.56
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,895.52,671.02
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,861.88,650.37
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,825.76,628.83
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,782.12,601.62
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,726.87,565.5
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,670.9,527.91
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,603.66,479.96
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,537.42,430.59
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,453.78,365.29
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,374.35,300.68
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,273.92,217.53
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,188.81,141.3
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,89.62,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,11.8,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,22.61,12.17
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,39.84,28.71
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,56.98,44.23
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,70.06,55.93
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,82.08,66.38
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,80.23,64.54
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,84.52,67.92
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,75.38,59.68
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,65.38,50.76
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,73.97,57.79
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,82.4,64.6
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,103.94,78.62
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,125.73,95.55
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,123.9,93.65
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,121.8,91.6
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,113.67,84.87
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,105.12,77.85
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,112.41,83.29
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,119.95,88.9
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,111.23,82.0
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,102.21,74.89
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,114.14,84.01
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,126.38,93.33
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,131.11,96.99
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,135.93,100.75
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,157.13,117.18
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,178.74,133.88
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,157.12,117.47
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,135.16,100.7
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,297.8,227.13
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,463.2,351.94
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,392.73,298.84
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,320.41,244.04
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,218.2,166.11
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,138.2,103.87
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,165.58,125.98
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,194.33,149.18
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,203.81,157.24
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,213.75,165.75
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,277.46,218.32
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,340.98,270.38
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,212.44,168.15
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,97.05,73.85
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,81.94,61.96
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,66.74,49.71
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,201.09,163.46
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,303.94,246.82
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,204.6,162.88
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,126.81,94.13
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,59.98,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,5.51,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,10.64,2.83
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,25.6,16.35
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,39.96,29.17
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,57.02,44.19
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,73.83,58.72
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,40.94,30.04
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,4.56,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,31.36,21.5
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,58.4,44.59
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,65.02,49.94
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,71.64,55.24
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,149.8,112.83
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,240.51,178.38
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,269.62,199.02
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,300.29,222.19
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,334.31,249.12
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,369.15,276.65
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,212.94,160.42
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,22.42,12.21
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,190.64,144.2
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,360.94,273.05
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,382.53,288.78
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,404.86,305.36
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,277.9,210.73
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,139.07,104.11
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,141.59,106.25
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,144.11,108.26
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,140.5,105.48
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,136.75,102.6
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,96.13,70.78
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,55.82,38.91
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,39.45,26.0
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,23.15,13.01
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,67.71,48.81
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,114.29,86.0
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,166.91,128.15
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,222.66,172.52
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,149.98,115.35
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,79.93,59.28
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,54.57,39.04
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,29.85,18.98
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,17.56,8.9
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,5.33,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,4.56,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,3.79,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,2.65,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.51,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.13,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.75,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.38,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.76,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.51,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.27,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.03,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,5.32,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,7.61,1.07
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,25.98,17.15
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,44.48,33.1
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,27.57,18.27
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,10.71,3.6
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,13.41,5.39
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,16.12,7.56
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,62.52,45.18
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,107.48,80.92
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,222.14,168.64
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,341.95,258.66
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,353.84,267.6
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,363.71,274.8
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,300.37,227.74
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,226.35,171.61
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,247.33,187.35
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,268.86,203.15
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,249.01,188.11
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,228.35,172.51
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,258.9,195.84
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,290.33,219.57
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,231.46,175.42
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,171.88,130.1
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,311.08,237.69
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,448.65,340.07
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,526.65,397.91
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,585.71,441.64
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,360.54,276.24
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,110.96,82.8
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,63.7,45.73
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,18.43,9.34
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,32.64,20.96
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,46.88,32.61
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,231.61,183.94
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,409.74,322.85
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,256.37,202.95
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,85.61,64.75
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,72.3,54.43
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,58.95,43.63
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,46.01,32.88
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,33.65,22.45
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,23.27,13.59
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,12.93,4.63
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,6.45,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,13.61,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,26.8,16.42
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,41.71,30.53
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,56.29,43.74
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,53.12,41.16
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,52.59,40.66
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,55.58,43.09
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,58.36,45.26
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,78.94,62.8
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,98.91,79.54
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,107.91,86.65
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,116.82,93.63
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,163.4,124.8
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,220.92,166.25
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,249.36,185.27
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,291.01,215.14
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,290.22,216.92
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,284.82,214.54
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,230.69,173.88
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,169.12,126.95
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,206.87,155.87
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,245.6,184.95
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,286.23,214.82
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,326.71,244.19
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,337.25,251.78
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,347.85,259.55
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,244.11,182.89
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,131.23,97.25
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,194.41,146.08
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,259.76,195.37
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,361.63,271.55
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,453.61,338.56
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,715.36,532.04
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,928.98,681.03
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,745.27,553.0
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,526.53,395.52
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,321.07,246.12
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,95.44,70.66
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,134.27,102.12
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,175.78,135.19
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,172.83,133.6
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,170.07,132.27
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,109.14,83.74
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,52.16,37.42
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,44.42,31.28
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,36.7,25.02
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,29.0,18.61
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,21.33,12.12
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,14.44,6.26
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,7.58,0.37
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,3.78,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,14.06,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,27.46,17.11
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,45.08,33.39
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,62.51,49.0
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,68.46,54.45
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,72.68,58.13
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,93.99,76.22
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,117.83,96.0
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,131.27,106.85
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,147.5,119.92
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,127.95,103.01
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,118.54,94.73
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,178.28,127.78
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,231.71,169.79
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,263.11,187.7
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,315.02,223.27
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,355.67,251.56
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,414.5,295.89
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,452.25,329.47
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,467.14,343.04
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,461.53,340.36
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,444.77,328.65
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,575.97,425.83
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,711.44,523.56
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,751.58,550.86
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,789.27,576.89
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,822.35,598.78
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,852.48,618.15
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,876.96,633.14
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,898.01,645.94
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,913.74,656.2
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,940.82,673.78
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,945.35,677.08
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,945.95,678.35
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,944.79,678.72
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,939.49,676.66
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,922.34,668.05
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,901.66,657.34
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,872.51,641.78
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,840.4,624.05
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,800.1,601.05
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,762.45,579.41
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,709.59,545.41
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,655.99,510.06
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,591.57,465.22
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,528.08,418.76
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,449.12,357.95
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,374.06,297.78
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,277.51,219.2
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,196.13,148.74
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,95.39,25.79
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.75,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.51,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.02,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,4.54,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,6.45,0.05
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,8.36,1.73
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,10.65,3.72
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,12.95,5.69
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,20.62,12.32
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,28.32,18.91
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,43.37,31.67
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,58.49,44.29
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,56.99,40.73
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,55.49,39.31
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,150.26,112.84
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,243.19,182.18
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,304.11,223.87
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,381.31,278.63
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,441.33,320.71
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,523.95,381.64
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,575.79,421.73
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,626.35,460.01
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,667.52,490.72
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,714.32,524.41
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,754.86,553.94
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,792.89,581.36
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,825.46,603.94
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,854.95,624.16
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,785.42,573.91
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,668.1,488.88
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,812.91,596.49
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,939.67,684.47
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,944.19,687.43
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,944.77,689.25
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,939.06,687.14
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,929.55,682.72
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,911.6,673.74
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,890.18,662.53
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,861.98,645.5
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,830.75,626.38
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,795.41,604.74
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,752.64,577.64
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,700.26,542.57
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,647.08,506.24
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,582.32,460.81
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,518.56,413.87
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,439.62,352.5
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,364.6,291.88
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,269.8,213.96
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,189.51,144.32
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,92.99,31.43
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.94,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,26.31,16.65
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,34.87,24.9
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,43.47,32.76
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,49.03,37.76
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,54.61,42.59
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,63.95,50.56
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,68.66,54.35
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,71.61,56.45
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,74.49,58.44
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,77.06,60.15
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,79.49,61.73
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,121.27,72.38
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,182.36,104.19
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,243.78,149.09
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,305.63,199.85
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,366.05,251.72
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,426.11,303.23
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,484.22,351.68
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,541.07,397.67
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,595.45,441.05
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,648.07,481.85
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,696.71,518.94
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,743.0,553.5
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,785.72,584.55
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,825.62,612.54
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,860.53,634.55
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,892.12,654.2
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,918.08,670.98
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,940.28,685.33
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,956.81,696.47
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,969.34,705.17
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,975.49,709.45
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,977.55,711.28
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,972.29,708.99
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,963.07,704.35
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,947.63,696.28
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,928.54,685.92
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,911.97,676.46
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,880.6,657.15
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,840.77,632.53
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,798.5,606.0
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,747.39,571.79
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,694.98,536.14
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,635.16,494.98
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,572.25,450.03
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,494.98,391.81
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,421.16,333.63
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,325.55,256.86
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,239.01,182.84
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,118.12,48.26
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
