Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,14.12,0.3
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.62,18.74
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,37.06,26.88
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,45.57,34.64
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,51.76,40.19
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,57.92,45.5
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,61.95,48.7
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,71.35,56.41
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,74.53,58.78
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,77.61,61.05
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,80.0,62.59
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,82.25,64.0
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,114.65,67.52
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,183.05,105.13
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,243.69,149.09
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,304.65,198.68
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,364.4,249.35
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,423.84,299.58
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,481.13,346.72
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,537.14,391.4
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,590.35,433.17
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,641.79,472.37
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,689.95,507.16
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,735.85,539.29
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,777.88,569.0
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,817.16,596.12
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,850.76,618.31
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,881.05,638.37
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,907.03,655.68
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,929.36,670.74
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,945.68,682.07
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,958.07,691.08
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,964.65,697.1
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,967.24,700.74
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,962.09,699.55
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,953.04,695.99
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,937.36,689.1
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,930.17,687.93
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,903.06,672.57
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,872.71,655.03
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,832.82,630.94
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,790.53,604.89
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,739.07,570.73
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,690.96,538.35
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,626.14,494.08
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,562.05,448.2
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,482.99,387.4
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,407.65,326.97
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,313.57,250.02
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,228.29,176.36
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,109.85,50.26
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,14.97,2.04
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,29.05,19.09
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,46.39,34.96
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,62.91,49.86
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,77.19,62.47
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,91.26,74.59
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,100.96,82.64
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,112.17,91.83
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,95.58,77.11
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,77.03,60.84
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,97.94,78.26
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,118.33,94.99
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,127.72,97.9
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,137.85,105.55
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,173.12,132.61
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,209.65,160.33
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,237.58,181.41
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,274.72,209.63
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,275.79,210.13
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,275.43,209.52
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,336.12,255.42
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,401.73,304.5
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,375.26,284.04
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,344.67,260.53
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,329.54,249.22
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,303.73,229.82
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,403.52,305.36
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,512.13,385.41
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,352.29,267.26
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,190.4,143.87
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,165.94,125.3
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,141.23,106.18
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,198.86,151.25
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,258.93,197.61
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,618.77,476.4
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,899.75,677.83
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,889.75,670.29
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,868.5,657.31
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,641.5,494.18
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,371.76,288.67
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,384.38,300.62
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,375.09,295.15
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,500.58,397.24
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,620.21,491.18
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,555.36,442.78
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,485.2,390.0
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,411.52,332.34
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,341.88,275.7
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,256.41,204.36
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,179.45,137.7
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,90.89,44.15
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,15.91,3.5
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,31.53,20.89
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,42.72,31.25
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.86,41.24
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,61.93,48.3
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,72.23,57.06
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,85.64,68.28
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,107.78,86.69
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,123.98,99.78
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,140.38,112.85
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,156.34,125.4
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,179.08,143.33
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,200.3,149.39
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,230.83,169.33
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,263.86,192.61
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,299.46,218.83
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,335.17,238.22
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,410.64,292.31
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,465.01,337.28
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,518.47,380.35
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,569.02,420.83
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,618.19,459.25
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,658.98,490.45
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,706.04,525.18
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,745.52,554.17
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,782.45,580.96
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,814.26,603.13
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,842.91,622.64
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,755.36,557.28
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,604.31,444.97
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,630.88,465.77
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,674.76,497.57
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,676.96,499.91
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,677.24,501.21
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,808.11,599.55
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,913.23,674.73
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,775.02,578.46
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,619.0,464.76
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,728.87,549.65
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,816.06,614.05
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,774.55,587.05
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,731.13,559.18
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,679.06,523.77
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,626.28,487.0
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,561.91,440.79
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,498.56,393.93
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,415.87,330.55
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,345.45,274.23
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,260.04,204.23
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,183.2,138.79
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,92.74,47.58
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.12,5.1
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,33.51,22.62
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,46.87,34.84
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,59.99,46.55
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,53.45,40.95
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,49.06,37.05
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,81.28,64.57
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,111.66,90.01
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,134.1,108.54
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,153.64,124.44
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,165.9,133.91
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,169.23,135.96
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,157.93,110.02
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,189.12,116.23
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,243.27,155.26
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,299.02,200.28
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,354.13,247.17
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,409.56,294.5
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,465.11,340.76
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,517.04,383.21
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,566.25,423.29
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,614.26,461.56
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,659.31,495.96
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,703.02,528.6
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,692.32,518.67
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,658.97,491.58
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,543.08,406.55
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,410.05,306.37
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,435.74,326.07
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,462.15,345.93
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,397.88,298.52
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,331.1,248.74
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,376.91,283.92
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,424.24,319.79
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,513.76,388.37
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,582.57,441.2
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,598.81,453.96
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,592.19,450.74
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,595.63,455.68
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,595.56,458.07
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,446.48,346.62
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,304.5,237.0
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,311.26,244.17
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,297.75,235.34
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,254.32,201.58
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,198.63,157.45
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,216.5,172.48
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,216.77,172.33
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,149.53,116.43
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,84.39,61.74
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,40.77,19.14
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.06,5.98
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,33.83,23.51
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,42.56,31.92
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,53.79,42.26
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,60.04,47.84
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,66.25,53.19
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,68.43,54.84
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,70.78,56.59
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,80.04,64.15
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,83.33,66.45
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,84.06,66.42
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,84.82,66.42
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,124.31,75.75
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,186.13,106.83
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,248.02,151.13
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,310.51,201.58
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,371.63,253.18
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,432.29,304.12
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,490.86,351.69
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,548.2,396.56
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,602.48,439.37
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,654.8,479.48
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,704.45,515.57
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,751.85,549.01
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,794.03,579.1
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,833.25,606.43
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,868.17,629.17
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,899.71,649.64
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,925.99,666.28
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,948.43,680.47
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,964.71,691.23
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,976.88,699.53
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,983.08,704.63
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,985.12,707.25
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,979.83,704.48
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,970.54,699.36
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,954.43,688.44
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,934.58,675.2
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,906.32,657.2
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,885.37,644.02
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,846.37,618.98
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,804.87,592.31
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,752.28,558.55
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,698.5,523.48
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,639.47,484.39
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,577.22,441.11
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,497.37,382.77
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,421.3,324.82
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,328.06,252.48
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,243.39,183.01
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,123.18,71.01
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,6.29,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,19.68,8.47
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.23,22.99
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,43.81,32.79
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,54.35,42.25
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,63.81,50.57
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,70.42,56.17
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,74.52,59.32
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,78.57,62.34
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,81.56,64.52
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,84.43,66.58
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,85.82,67.23
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,94.5,73.98
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,122.76,76.2
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,180.81,105.91
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,238.74,147.65
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,297.53,195.53
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,355.84,244.96
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,415.35,295.16
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,469.62,340.67
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,522.69,384.0
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,573.46,425.08
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,622.58,463.84
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,667.43,497.69
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,709.97,528.95
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,749.39,558.08
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,786.3,584.88
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,815.64,605.96
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,856.21,633.65
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,879.79,649.44
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,899.72,662.9
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,909.89,669.89
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,915.95,674.3
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,918.43,676.47
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,917.06,676.23
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,607.46,458.67
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,220.35,165.14
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,567.95,433.89
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,842.26,632.03
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,510.27,391.68
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,130.72,97.41
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,143.61,108.63
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,157.33,120.13
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,235.94,184.78
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,314.23,248.12
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,268.75,212.68
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,211.4,167.53
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,219.23,174.28
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,210.25,166.67
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,146.14,113.63
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,83.85,61.5
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,42.56,22.24
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,1.98,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,3.93,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,20.24,9.02
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,35.93,24.66
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,52.86,39.76
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,69.38,54.26
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,82.3,65.49
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,95.79,76.95
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,107.43,86.47
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,118.71,95.5
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,106.54,84.74
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,87.64,68.45
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,97.02,75.9
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,106.33,83.19
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,127.52,95.83
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,149.58,112.63
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,141.15,105.57
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,131.83,97.97
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,151.52,113.01
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,171.74,128.39
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,306.84,228.62
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,461.81,342.15
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,339.65,253.89
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,186.79,138.86
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,165.89,122.83
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,144.33,106.13
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,271.68,202.64
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,402.12,298.73
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,312.91,232.86
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,210.93,156.61
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,268.0,199.78
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,343.06,255.47
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,494.61,368.83
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,652.35,482.73
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,728.85,540.51
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,822.38,609.4
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,691.79,516.02
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,558.27,418.82
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,536.61,404.5
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,513.67,388.74
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,521.76,396.94
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,547.04,417.19
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,511.93,392.47
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,498.63,383.47
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,470.61,364.76
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,420.87,329.76
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,330.1,260.23
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,251.17,198.01
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,223.73,176.42
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,182.16,142.83
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,122.27,93.74
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,54.1,37.66
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.81,11.74
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,1.98,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,7.08,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,21.85,11.06
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,36.55,26.05
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,47.69,36.45
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,58.8,46.54
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,66.47,53.32
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,76.55,61.99
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,80.4,64.91
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,84.23,67.73
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,113.5,92.39
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,145.0,118.47
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,116.74,93.83
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,91.46,71.98
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,150.79,103.32
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,217.27,149.61
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,244.93,160.38
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,297.64,195.49
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,355.92,245.14
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,415.53,295.68
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,470.52,341.13
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,524.89,384.6
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,576.67,425.17
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,626.8,462.92
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,673.97,496.38
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,719.26,527.06
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,759.7,555.01
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,797.52,580.4
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,831.41,600.68
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,862.26,617.93
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,887.72,634.08
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,909.6,648.03
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,926.02,658.04
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,938.56,665.76
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,944.91,669.66
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,947.3,671.27
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,944.34,670.46
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,937.48,667.42
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,922.27,659.87
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,915.16,657.64
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,888.97,641.97
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,859.52,624.42
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,821.3,601.11
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,780.68,576.08
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,732.28,545.51
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,686.33,516.09
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,624.25,475.61
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,562.71,433.1
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,489.34,380.21
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,419.0,326.92
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,329.19,256.61
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,247.4,189.02
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,142.45,91.53
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,30.26,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,8.65,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,21.56,11.14
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,34.77,24.45
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.59,33.54
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,56.9,44.51
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,45.91,34.87
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,42.1,31.41
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,60.13,46.95
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,77.04,61.27
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,111.65,90.64
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,144.57,118.13
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,114.93,92.5
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,81.86,64.16
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,155.87,118.99
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,225.96,169.87
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,193.93,146.12
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,140.6,106.25
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,203.65,154.93
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,261.41,198.86
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,321.58,243.41
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,385.05,290.23
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,407.03,306.83
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,428.99,323.37
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,462.01,348.08
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,496.7,373.89
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,393.39,297.57
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,276.69,209.35
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,270.1,204.67
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,263.11,199.46
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,327.75,248.73
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,384.39,291.37
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,442.25,335.55
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,519.71,393.56
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,731.24,556.55
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,905.88,686.51
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,796.78,606.89
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,664.44,508.37
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,723.1,555.14
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,759.54,585.18
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,681.03,527.66
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,584.89,456.82
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,554.65,436.79
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,522.5,414.75
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,430.97,344.1
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,326.92,262.37
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,285.04,230.01
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,244.25,197.64
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,200.38,161.75
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,157.53,125.95
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,103.48,80.49
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,62.16,45.12
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,32.02,17.29
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,3.93,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.57,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,6.44,0.0
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,11.39,4.34
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,17.88,10.33
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,24.39,16.31
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,32.08,23.26
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,39.79,30.14
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,34.02,24.83
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,28.28,19.57
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,93.16,76.68
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,147.43,123.49
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,131.47,109.03
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,105.01,85.72
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,94.57,73.03
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,83.65,63.84
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,105.32,81.39
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,127.25,99.02
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,117.19,90.72
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,106.54,81.97
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,112.28,86.33
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,118.25,90.87
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,175.25,136.53
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,233.3,182.43
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,238.27,186.22
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,243.31,190.19
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,354.25,277.31
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,467.99,364.59
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,370.21,289.43
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,256.53,200.59
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,333.33,261.25
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,403.2,315.43
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,316.86,248.12
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,216.1,168.74
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,290.85,228.24
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,355.9,279.19
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,357.38,280.23
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,358.7,281.36
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,239.69,188.4
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,114.29,87.82
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,164.71,129.37
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,218.04,172.8
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,161.79,127.61
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,106.71,82.78
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,57.62,42.54
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,12.2,4.63
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,10.66,3.39
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,9.12,2.12
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,206.61,172.58
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,378.56,310.81
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,290.02,235.7
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,215.36,170.78
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,120.35,82.51
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,9.44,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
