Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,45.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,90.0,14.0,1.7,10.0,17.0,11.02,0.0
2016,5,3,6,15,231.0,28.5,1.85,10.5,56.5,23.19,13.34
2016,5,3,6,30,372.0,43.0,2.0,11.0,96.0,35.1,25.4
2016,5,3,6,45,466.5,52.5,2.15,12.0,149.0,42.65,32.59
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,50.26,39.54
2016,5,3,7,15,618.0,69.0,2.45,13.5,259.0,55.58,44.27
2016,5,3,7,30,675.0,76.0,2.6,14.0,316.0,60.88,48.82
2016,5,3,7,45,716.0,80.5,2.8,15.0,374.0,64.14,51.35
2016,5,3,8,0,757.0,85.0,3.0,16.0,432.0,72.87,58.58
2016,5,3,8,15,784.0,89.0,3.05,16.5,488.0,75.61,60.6
2016,5,3,8,30,811.0,93.0,3.1,17.0,544.0,78.26,62.54
2016,5,3,8,45,831.0,96.5,3.15,17.5,597.0,80.3,63.93
2016,5,3,9,0,851.0,100.0,3.2,18.0,650.0,82.22,65.23
2016,5,3,9,15,866.0,102.5,3.2,18.5,698.0,117.26,73.53
2016,5,3,9,30,881.0,105.0,3.2,19.0,746.0,176.87,102.48
2016,5,3,9,45,891.5,108.0,3.2,19.5,788.5,237.06,145.94
2016,5,3,10,0,902.0,111.0,3.2,20.0,831.0,297.58,195.88
2016,5,3,10,15,910.5,112.5,3.2,20.0,867.0,356.62,247.35
2016,5,3,10,30,919.0,114.0,3.2,20.0,903.0,415.23,298.65
2016,5,3,10,45,924.0,116.0,3.2,20.5,931.5,472.05,347.15
2016,5,3,11,0,929.0,118.0,3.2,21.0,960.0,527.6,393.23
2016,5,3,11,15,933.0,119.0,3.2,21.5,980.5,580.44,435.82
2016,5,3,11,30,937.0,120.0,3.2,22.0,1001.0,631.49,475.66
2016,5,3,11,45,940.5,119.5,3.2,22.5,1014.0,679.16,511.84
2016,5,3,12,0,944.0,119.0,3.2,23.0,1027.0,724.62,545.34
2016,5,3,12,15,944.5,119.5,3.2,23.0,1030.5,766.33,576.39
2016,5,3,12,30,945.0,120.0,3.2,23.0,1034.0,805.33,604.93
2016,5,3,12,45,943.5,119.5,3.2,23.0,1029.5,839.12,628.34
2016,5,3,13,0,942.0,119.0,3.2,23.0,1025.0,869.65,649.06
2016,5,3,13,15,939.0,118.5,3.2,23.0,1011.5,895.49,666.6
2016,5,3,13,30,936.0,118.0,3.2,23.0,998.0,917.63,681.71
2016,5,3,13,45,931.0,117.0,3.2,23.5,976.0,933.76,691.54
2016,5,3,14,0,926.0,116.0,3.2,24.0,954.0,945.91,698.83
2016,5,3,14,15,919.5,114.5,3.15,24.0,924.5,952.24,703.39
2016,5,3,14,30,913.0,113.0,3.1,24.0,895.0,954.52,705.46
2016,5,3,14,45,904.0,111.5,3.1,24.0,858.5,950.53,703.9
2016,5,3,15,0,895.0,110.0,3.1,24.0,822.0,942.61,699.93
2016,5,3,15,15,883.0,107.5,3.1,23.5,779.0,927.14,692.4
2016,5,3,15,30,871.0,105.0,3.1,23.0,736.0,908.01,682.52
2016,5,3,15,45,855.5,102.0,3.1,23.0,687.5,881.79,666.51
2016,5,3,16,0,840.0,99.0,3.1,23.0,639.0,862.48,655.32
2016,5,3,16,15,819.5,95.5,3.0,22.5,586.0,824.87,631.95
2016,5,3,16,30,799.0,92.0,2.9,22.0,533.0,784.79,606.69
2016,5,3,16,45,770.5,88.0,2.8,22.0,477.5,735.61,573.39
2016,5,3,17,0,742.0,84.0,2.7,22.0,422.0,685.07,538.61
2016,5,3,17,15,703.5,79.0,2.4,21.5,364.5,628.63,498.78
2016,5,3,17,30,665.0,74.0,2.1,21.0,307.0,569.33,454.53
2016,5,3,17,45,605.5,67.0,1.8,20.5,250.5,494.9,397.02
2016,5,3,18,0,546.0,60.0,1.5,20.0,194.0,423.65,339.87
2016,5,3,18,15,457.5,50.5,1.45,19.0,142.5,337.38,269.82
2016,5,3,18,30,369.0,41.0,1.4,18.0,91.0,258.53,202.68
2016,5,3,18,45,226.0,26.5,1.35,17.0,52.5,159.24,110.86
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,42.11,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,5.51,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,10.66,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,22.87,13.07
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.34,27.05
2016,5,4,6,45,432.5,56.5,3.05,15.0,147.0,45.5,34.7
2016,5,4,7,0,523.0,67.0,3.4,16.0,199.0,53.65,42.04
2016,5,4,7,15,581.5,75.0,3.4,16.5,255.5,59.51,47.19
2016,5,4,7,30,640.0,83.0,3.4,17.0,312.0,65.31,52.11
2016,5,4,7,45,681.5,88.5,3.45,18.0,370.0,69.0,54.95
2016,5,4,8,0,723.0,94.0,3.5,19.0,428.0,72.65,57.67
2016,5,4,8,15,752.0,99.0,3.55,19.5,484.0,81.92,65.29
2016,5,4,8,30,781.0,104.0,3.6,20.0,540.0,84.97,67.5
2016,5,4,8,45,803.0,107.5,3.7,21.0,593.0,86.72,68.47
2016,5,4,9,0,825.0,111.0,3.8,22.0,646.0,88.36,69.35
2016,5,4,9,15,841.0,114.0,3.8,22.5,694.5,113.41,70.1
2016,5,4,9,30,857.0,117.0,3.8,23.0,743.0,172.83,98.79
2016,5,4,9,45,868.5,120.0,3.85,23.5,785.5,239.14,146.38
2016,5,4,10,0,880.0,123.0,3.9,24.0,828.0,298.55,194.61
2016,5,4,10,15,889.5,125.0,3.9,24.5,864.5,356.96,244.27
2016,5,4,10,30,899.0,127.0,3.9,25.0,901.0,415.08,293.77
2016,5,4,10,45,905.5,129.0,3.9,25.5,930.0,471.44,341.08
2016,5,4,11,0,912.0,131.0,3.9,26.0,959.0,526.72,386.23
2016,5,4,11,15,916.5,132.0,3.85,26.0,980.0,579.01,428.53
2016,5,4,11,30,921.0,133.0,3.8,26.0,1001.0,629.58,468.36
2016,5,4,11,45,928.0,131.0,3.8,26.5,1015.0,677.74,504.56
2016,5,4,12,0,935.0,129.0,3.8,27.0,1029.0,723.98,538.36
2016,5,4,12,15,935.5,129.0,3.8,27.0,1033.0,765.05,568.75
2016,5,4,12,30,936.0,129.0,3.8,27.0,1037.0,803.44,596.69
2016,5,4,12,45,935.5,128.5,3.8,27.0,1032.5,837.84,620.73
2016,5,4,13,0,935.0,128.0,3.8,27.0,1028.0,869.1,641.83
2016,5,4,13,15,932.5,127.0,3.8,27.0,1014.5,894.93,659.27
2016,5,4,13,30,930.0,126.0,3.8,27.0,1001.0,917.11,674.33
2016,5,4,13,45,926.5,124.5,3.8,27.0,980.0,934.17,686.08
2016,5,4,14,0,923.0,123.0,3.8,27.0,959.0,947.3,695.35
2016,5,4,14,15,916.0,121.5,3.75,27.0,929.5,953.29,699.74
2016,5,4,14,30,909.0,120.0,3.7,27.0,900.0,955.25,701.65
2016,5,4,14,45,901.0,118.0,3.7,27.0,863.5,951.82,700.47
2016,5,4,15,0,893.0,116.0,3.7,27.0,827.0,944.45,696.86
2016,5,4,15,15,881.0,113.5,3.6,27.0,784.0,929.13,687.49
2016,5,4,15,30,869.0,111.0,3.5,27.0,741.0,910.16,675.85
2016,5,4,15,45,855.0,107.5,3.45,27.0,693.0,895.7,667.66
2016,5,4,16,0,841.0,104.0,3.4,27.0,645.0,866.7,649.64
2016,5,4,16,15,820.0,100.5,3.15,26.5,592.0,828.73,625.61
2016,5,4,16,30,799.0,97.0,2.9,26.0,539.0,788.27,599.66
2016,5,4,16,45,774.0,91.5,2.65,25.5,483.5,740.25,568.05
2016,5,4,17,0,749.0,86.0,2.4,25.0,428.0,690.65,534.77
2016,5,4,17,15,710.0,81.0,2.1,24.0,370.5,633.86,496.21
2016,5,4,17,30,671.0,76.0,1.8,23.0,313.0,574.04,452.91
2016,5,4,17,45,616.5,68.5,1.55,22.5,256.5,502.11,398.23
2016,5,4,18,0,562.0,61.0,1.3,22.0,200.0,432.9,343.5
2016,5,4,18,15,470.5,51.5,1.25,21.0,147.5,344.39,272.67
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,263.52,204.8
2016,5,4,18,45,234.0,27.5,1.2,19.5,55.5,163.03,113.77
2016,5,4,19,0,89.0,13.0,1.2,19.0,16.0,45.08,0.0
2016,5,4,19,15,44.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,5.9,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.15,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.32,13.47
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.54,24.35
2016,5,5,6,45,508.5,51.0,1.7,18.0,157.0,41.76,31.04
2016,5,5,7,0,591.0,60.0,1.9,19.0,210.0,49.01,37.48
2016,5,5,7,15,644.5,66.0,1.85,19.5,267.0,53.68,41.53
2016,5,5,7,30,698.0,72.0,1.8,20.0,324.0,58.36,45.44
2016,5,5,7,45,731.5,77.5,1.8,20.5,381.0,67.4,53.0
2016,5,5,8,0,765.0,83.0,1.8,21.0,438.0,71.52,56.21
2016,5,5,8,15,790.5,87.0,1.8,22.0,493.0,74.3,58.11
2016,5,5,8,30,816.0,91.0,1.8,23.0,548.0,76.97,59.89
2016,5,5,8,45,830.5,96.0,1.8,24.0,599.0,79.89,61.87
2016,5,5,9,0,845.0,101.0,1.8,25.0,650.0,82.59,63.64
2016,5,5,9,15,859.0,103.5,1.75,25.0,697.5,115.94,71.33
2016,5,5,9,30,873.0,106.0,1.7,25.0,745.0,174.79,98.69
2016,5,5,9,45,879.5,110.5,1.7,25.5,785.5,234.48,140.35
2016,5,5,10,0,886.0,115.0,1.7,26.0,826.0,294.05,187.9
2016,5,5,10,15,894.0,116.5,1.7,26.0,860.5,351.83,236.47
2016,5,5,10,30,902.0,118.0,1.7,26.0,895.0,409.15,284.8
2016,5,5,10,45,904.0,121.5,1.7,26.5,922.0,464.58,330.32
2016,5,5,11,0,906.0,125.0,1.7,27.0,949.0,518.48,373.24
2016,5,5,11,15,909.0,126.0,1.7,27.0,968.5,569.49,413.42
2016,5,5,11,30,912.0,127.0,1.7,27.0,988.0,618.66,451.06
2016,5,5,11,45,917.0,125.0,1.75,27.5,1000.5,664.96,485.01
2016,5,5,12,0,922.0,123.0,1.8,28.0,1013.0,709.19,516.57
2016,5,5,12,15,922.0,123.5,1.85,28.0,1016.0,749.56,545.73
2016,5,5,12,30,922.0,124.0,1.9,28.0,1019.0,787.27,572.56
2016,5,5,12,45,920.0,123.5,2.0,28.5,1013.5,819.86,594.16
2016,5,5,13,0,918.0,123.0,2.1,29.0,1008.0,849.27,612.89
2016,5,5,13,15,914.5,122.5,2.15,29.0,994.0,874.07,629.43
2016,5,5,13,30,911.0,122.0,2.2,29.0,980.0,895.24,643.73
2016,5,5,13,45,906.0,121.0,2.25,29.0,958.5,910.94,654.61
2016,5,5,14,0,901.0,120.0,2.3,29.0,937.0,922.76,663.17
2016,5,5,14,15,631.0,254.0,2.3,29.0,817.5,840.26,607.85
2016,5,5,14,30,361.0,388.0,2.3,29.0,698.0,707.08,514.25
2016,5,5,14,45,608.0,254.0,2.35,29.0,750.0,834.33,607.85
2016,5,5,15,0,855.0,120.0,2.4,29.0,802.0,911.52,661.41
2016,5,5,15,15,728.5,170.5,2.4,28.5,730.5,866.15,633.57
2016,5,5,15,30,602.0,221.0,2.4,28.0,659.0,797.61,588.99
2016,5,5,15,45,479.5,243.5,2.4,28.0,577.5,699.14,521.54
2016,5,5,16,0,357.0,266.0,2.4,28.0,496.0,590.49,445.25
2016,5,5,16,15,407.0,229.5,2.3,27.5,471.0,608.72,461.82
2016,5,5,16,30,457.0,193.0,2.2,27.0,446.0,603.73,461.42
2016,5,5,16,45,390.0,183.5,2.15,27.0,384.0,528.73,407.45
2016,5,5,17,0,323.0,174.0,2.1,27.0,322.0,438.92,341.88
2016,5,5,17,15,306.5,153.5,1.85,26.5,279.0,395.38,310.36
2016,5,5,17,30,290.0,133.0,1.6,26.0,236.0,351.82,277.74
2016,5,5,17,45,269.5,111.0,1.35,25.5,193.5,304.09,240.87
2016,5,5,18,0,249.0,89.0,1.1,25.0,151.0,257.0,203.28
2016,5,5,18,15,209.0,69.0,1.1,24.0,112.0,202.63,159.09
2016,5,5,18,30,169.0,49.0,1.1,23.0,73.0,151.25,115.78
2016,5,5,18,45,84.5,31.0,1.1,22.5,43.0,86.19,58.25
2016,5,5,19,0,0.0,13.0,1.1,22.0,13.0,10.23,0.0
2016,5,5,19,15,0.0,6.5,1.1,21.5,6.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.29,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.23,0.0
2016,5,6,6,15,256.0,30.5,1.3,15.5,62.0,24.84,14.91
2016,5,6,6,30,392.0,45.0,1.5,16.0,103.0,36.74,26.4
2016,5,6,6,45,471.0,55.0,1.7,17.0,155.0,44.56,33.64
2016,5,6,7,0,550.0,65.0,1.9,18.0,207.0,52.34,40.56
2016,5,6,7,15,605.5,72.5,1.95,18.5,263.5,57.9,45.4
2016,5,6,7,30,661.0,80.0,2.0,19.0,320.0,63.42,50.03
2016,5,6,7,45,698.5,86.0,2.05,20.0,377.0,67.51,53.19
2016,5,6,8,0,736.0,92.0,2.1,21.0,434.0,71.51,56.19
2016,5,6,8,15,763.5,96.0,2.3,21.5,489.5,79.97,63.06
2016,5,6,8,30,791.0,100.0,2.5,22.0,545.0,82.4,64.74
2016,5,6,8,45,814.0,102.5,2.7,23.0,598.0,83.64,65.29
2016,5,6,9,0,837.0,105.0,2.9,24.0,651.0,84.83,65.8
2016,5,6,9,15,852.0,108.0,2.85,24.0,699.0,108.66,66.41
2016,5,6,9,30,867.0,111.0,2.8,24.0,747.0,176.13,100.73
2016,5,6,9,45,880.5,112.5,2.75,24.5,789.5,234.87,141.61
2016,5,6,10,0,894.0,114.0,2.7,25.0,832.0,294.24,189.19
2016,5,6,10,15,902.5,115.5,2.65,25.0,868.0,352.53,238.73
2016,5,6,10,30,911.0,117.0,2.6,25.0,904.0,410.4,288.13
2016,5,6,10,45,918.5,117.5,2.55,25.5,933.0,466.53,334.77
2016,5,6,11,0,926.0,118.0,2.5,26.0,962.0,521.64,379.21
2016,5,6,11,15,930.0,119.0,2.45,26.0,982.5,574.03,421.0
2016,5,6,11,30,934.0,120.0,2.4,26.0,1003.0,624.62,460.17
2016,5,6,11,45,944.0,115.5,2.35,26.5,1017.5,673.01,495.72
2016,5,6,12,0,954.0,111.0,2.3,27.0,1032.0,719.6,528.88
2016,5,6,12,15,954.0,111.0,2.25,27.0,1035.5,760.62,558.23
2016,5,6,12,30,954.0,111.0,2.2,27.0,1039.0,798.84,585.02
2016,5,6,12,45,954.0,110.0,2.15,27.5,1034.5,833.32,606.48
2016,5,6,13,0,954.0,109.0,2.1,28.0,1030.0,864.6,625.19
2016,5,6,13,15,951.5,108.5,2.1,28.0,1016.5,890.81,642.18
2016,5,6,13,30,949.0,108.0,2.1,28.0,1003.0,913.31,656.84
2016,5,6,13,45,943.5,107.5,2.1,28.0,981.0,929.38,667.46
2016,5,6,14,0,938.0,107.0,2.1,28.0,959.0,941.45,675.67
2016,5,6,14,15,931.5,106.0,2.15,28.0,929.5,948.12,681.12
2016,5,6,14,30,925.0,105.0,2.2,28.0,900.0,950.75,684.18
2016,5,6,14,45,913.5,105.0,2.25,28.0,863.0,945.84,682.57
2016,5,6,15,0,902.0,105.0,2.3,28.0,826.0,937.04,678.65
2016,5,6,15,15,890.0,103.0,2.4,28.0,783.0,922.0,671.26
2016,5,6,15,30,878.0,101.0,2.5,28.0,740.0,903.31,661.54
2016,5,6,15,45,860.0,99.5,2.65,28.0,691.0,876.43,646.73
2016,5,6,16,0,842.0,98.0,2.8,28.0,642.0,856.37,636.38
2016,5,6,16,15,821.5,95.0,2.75,27.5,590.0,819.47,614.33
2016,5,6,16,30,801.0,92.0,2.7,27.0,538.0,780.09,590.4
2016,5,6,16,45,771.0,88.5,2.65,26.5,482.0,730.5,558.88
2016,5,6,17,0,741.0,85.0,2.6,26.0,426.0,679.64,525.78
2016,5,6,17,15,703.0,80.0,2.35,25.0,369.5,623.85,488.07
2016,5,6,17,30,665.0,75.0,2.1,24.0,313.0,565.24,445.92
2016,5,6,17,45,613.0,67.5,1.9,23.5,257.0,495.48,393.07
2016,5,6,18,0,561.0,60.0,1.7,23.0,201.0,428.26,340.06
2016,5,6,18,15,476.5,50.5,1.65,22.0,149.5,344.13,272.49
2016,5,6,18,30,392.0,41.0,1.6,21.0,98.0,267.03,207.6
2016,5,6,18,45,262.0,27.5,1.55,20.5,58.5,173.95,123.69
2016,5,6,19,0,132.0,14.0,1.5,20.0,19.0,62.2,0.0
2016,5,6,19,15,66.0,7.0,1.55,19.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.5,8.0,2.65,15.5,9.5,6.29,0.0
2016,5,7,6,0,73.0,16.0,2.9,16.0,19.0,12.14,0.0
2016,5,7,6,15,178.0,34.5,2.9,16.0,57.5,25.99,15.92
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,39.74,29.02
2016,5,7,6,45,360.5,66.5,2.95,16.5,145.0,49.75,38.27
2016,5,7,7,0,438.0,80.0,3.0,17.0,194.0,59.67,47.18
2016,5,7,7,15,493.5,90.0,3.2,17.5,247.5,69.44,55.71
2016,5,7,7,30,549.0,100.0,3.4,18.0,301.0,76.06,61.27
2016,5,7,7,45,596.5,105.5,3.6,19.0,356.5,79.19,63.53
2016,5,7,8,0,644.0,111.0,3.8,20.0,412.0,82.33,65.74
2016,5,7,8,15,673.0,117.0,4.1,20.5,465.5,85.37,67.94
2016,5,7,8,30,702.0,123.0,4.4,21.0,519.0,88.26,70.01
2016,5,7,8,45,721.0,129.0,4.7,22.0,569.0,90.73,71.57
2016,5,7,9,0,740.0,135.0,5.0,23.0,619.0,92.99,72.95
2016,5,7,9,15,756.5,139.0,5.0,23.5,665.0,122.06,79.34
2016,5,7,9,30,773.0,143.0,5.0,24.0,711.0,176.77,105.22
2016,5,7,9,45,780.5,149.0,5.05,24.5,750.5,232.75,144.78
2016,5,7,10,0,788.0,155.0,5.1,25.0,790.0,289.01,190.25
2016,5,7,10,15,797.5,158.0,5.05,25.0,824.0,343.94,237.11
2016,5,7,10,30,807.0,161.0,5.0,25.0,858.0,398.89,284.33
2016,5,7,10,45,810.5,165.0,5.0,25.5,884.5,451.85,328.98
2016,5,7,11,0,814.0,169.0,5.0,26.0,911.0,503.73,371.64
2016,5,7,11,15,818.5,170.5,5.0,26.0,930.5,553.13,412.04
2016,5,7,11,30,823.0,172.0,5.0,26.0,950.0,601.14,450.39
2016,5,7,11,45,855.5,152.0,5.0,26.5,970.5,641.95,482.19
2016,5,7,12,0,888.0,132.0,5.0,27.0,991.0,689.48,517.94
2016,5,7,12,15,888.5,132.0,4.95,27.0,994.0,728.45,547.27
2016,5,7,12,30,889.0,132.0,4.9,27.0,997.0,764.92,574.26
2016,5,7,12,45,468.0,283.0,4.9,27.5,738.0,616.35,462.51
2016,5,7,13,0,47.0,434.0,4.9,28.0,479.0,395.53,293.98
2016,5,7,13,15,64.5,447.0,4.85,28.0,508.5,427.07,318.14
2016,5,7,13,30,82.0,460.0,4.8,28.0,538.0,459.62,342.29
2016,5,7,13,45,468.5,299.0,4.8,28.0,726.5,704.19,527.25
2016,5,7,14,0,855.0,138.0,4.8,28.0,915.0,893.54,663.32
2016,5,7,14,15,847.5,136.5,4.8,28.0,887.0,898.64,666.39
2016,5,7,14,30,840.0,135.0,4.8,28.0,859.0,899.96,668.17
2016,5,7,14,45,816.5,141.0,4.8,28.5,820.5,903.81,670.46
2016,5,7,15,0,793.0,147.0,4.8,29.0,782.0,890.62,661.32
2016,5,7,15,15,780.0,144.0,4.75,28.5,741.0,874.5,652.76
2016,5,7,15,30,767.0,141.0,4.7,28.0,700.0,855.0,641.93
2016,5,7,15,45,744.0,139.5,4.7,28.0,652.5,830.99,627.03
2016,5,7,16,0,721.0,138.0,4.7,28.0,605.0,798.6,606.27
2016,5,7,16,15,698.0,133.0,4.65,27.5,555.0,760.07,581.97
2016,5,7,16,30,675.0,128.0,4.6,27.0,505.0,719.56,555.94
2016,5,7,16,45,656.0,118.0,4.55,27.0,453.5,675.09,525.49
2016,5,7,17,0,637.0,108.0,4.5,27.0,402.0,629.06,492.89
2016,5,7,17,15,596.5,101.0,4.4,26.5,347.5,569.61,450.01
2016,5,7,17,30,556.0,94.0,4.3,26.0,293.0,510.8,406.34
2016,5,7,17,45,513.0,82.0,4.25,25.5,241.5,446.33,356.91
2016,5,7,18,0,470.0,70.0,4.2,25.0,190.0,383.85,307.04
2016,5,7,18,15,388.5,58.5,4.0,24.0,141.0,303.4,241.15
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,227.17,176.64
2016,5,7,18,45,153.5,32.5,3.65,22.5,55.0,128.63,91.0
2016,5,7,19,0,0.0,18.0,3.5,22.0,18.0,15.57,0.0
2016,5,7,19,15,0.0,9.0,3.45,21.5,9.0,7.08,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,0.0,3.1,17.5,0.0,0.0,0.0
2016,5,8,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,8,6,15,0.0,1.5,3.4,18.5,1.5,1.13,0.0
2016,5,8,6,30,0.0,3.0,3.7,19.0,3.0,2.27,0.0
2016,5,8,6,45,0.0,5.0,4.05,19.5,5.0,3.79,0.0
2016,5,8,7,0,0.0,7.0,4.4,20.0,7.0,5.31,0.0
2016,5,8,7,15,0.0,9.0,4.65,20.0,9.0,6.83,0.36
2016,5,8,7,30,0.0,11.0,4.9,20.0,11.0,8.36,1.69
2016,5,8,7,45,0.0,55.5,5.15,20.5,55.5,42.5,31.42
2016,5,8,8,0,0.0,100.0,5.4,21.0,100.0,75.81,59.91
2016,5,8,8,15,0.0,93.0,5.3,21.0,93.0,71.25,55.76
2016,5,8,8,30,0.0,86.0,5.2,21.0,86.0,66.19,51.23
2016,5,8,8,45,0.0,51.5,5.15,21.5,51.5,39.54,28.23
2016,5,8,9,0,0.0,17.0,5.1,22.0,17.0,13.03,5.48
2016,5,8,9,15,0.0,77.0,5.0,22.0,77.0,59.36,42.64
2016,5,8,9,30,0.0,137.0,4.9,22.0,137.0,103.86,78.23
2016,5,8,9,45,0.0,120.0,4.8,22.5,120.0,91.86,68.28
2016,5,8,10,0,0.0,103.0,4.7,23.0,103.0,79.39,58.09
2016,5,8,10,15,0.0,89.0,4.6,23.0,89.0,68.89,49.62
2016,5,8,10,30,0.0,75.0,4.5,23.0,75.0,58.12,40.96
2016,5,8,10,45,0.0,87.5,4.45,23.0,87.5,67.78,48.59
2016,5,8,11,0,0.0,100.0,4.4,23.0,100.0,77.37,56.12
2016,5,8,11,15,6.0,171.0,4.35,23.0,177.0,134.53,101.05
2016,5,8,11,30,12.0,242.0,4.3,23.0,254.0,192.32,145.85
2016,5,8,11,45,16.0,292.0,4.25,23.5,308.0,234.13,177.51
2016,5,8,12,0,20.0,342.0,4.2,24.0,362.0,277.0,209.57
2016,5,8,12,15,16.0,284.0,4.05,24.0,300.0,231.84,175.23
2016,5,8,12,30,12.0,226.0,3.9,24.0,238.0,185.19,139.61
2016,5,8,12,45,6.0,148.0,3.8,24.0,154.0,120.22,89.32
2016,5,8,13,0,0.0,70.0,3.7,24.0,70.0,54.54,37.69
2016,5,8,13,15,189.0,248.0,3.6,23.5,426.5,380.89,294.03
2016,5,8,13,30,378.0,426.0,3.5,23.0,783.0,707.69,532.05
2016,5,8,13,45,196.0,349.5,3.45,23.0,534.5,495.72,376.49
2016,5,8,14,0,14.0,273.0,3.4,23.0,286.0,230.46,174.9
2016,5,8,14,15,22.5,310.0,3.6,23.0,330.5,285.86,218.28
2016,5,8,14,30,31.0,347.0,3.8,23.0,375.0,330.14,252.27
2016,5,8,14,45,18.0,259.0,4.0,23.0,275.0,225.03,172.26
2016,5,8,15,0,5.0,171.0,4.2,23.0,175.0,139.8,105.96
2016,5,8,15,15,32.5,246.5,4.7,22.5,270.5,244.32,189.48
2016,5,8,15,30,60.0,322.0,5.2,22.0,366.0,344.55,268.65
2016,5,8,15,45,30.0,223.0,5.7,22.0,245.0,222.71,173.81
2016,5,8,16,0,0.0,124.0,6.2,22.0,124.0,97.1,73.22
2016,5,8,16,15,162.5,175.5,6.15,22.0,266.5,323.35,259.35
2016,5,8,16,30,325.0,227.0,6.1,22.0,409.0,508.85,407.3
2016,5,8,16,45,162.5,182.5,6.05,22.0,273.5,309.49,248.93
2016,5,8,17,0,0.0,138.0,6.0,22.0,138.0,112.36,86.69
2016,5,8,17,15,0.0,119.5,5.55,21.5,119.5,97.02,74.71
2016,5,8,17,30,0.0,101.0,5.1,21.0,101.0,81.62,62.37
2016,5,8,17,45,0.0,82.0,4.7,21.0,82.0,65.67,49.24
2016,5,8,18,0,0.0,63.0,4.3,21.0,63.0,49.61,35.83
2016,5,8,18,15,0.0,46.5,3.95,20.5,46.5,35.8,24.18
2016,5,8,18,30,0.0,30.0,3.6,20.0,30.0,22.9,13.18
2016,5,8,18,45,0.0,17.5,3.3,19.5,17.5,13.32,4.68
2016,5,8,19,0,0.0,5.0,3.0,19.0,5.0,3.78,0.0
2016,5,8,19,15,0.0,2.5,3.0,19.0,2.5,1.97,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,6.0,4.35,19.0,6.0,4.72,0.0
2016,5,9,6,0,0.0,12.0,4.4,19.0,12.0,9.13,0.0
2016,5,9,6,15,14.5,34.0,4.6,19.5,36.5,25.5,15.44
2016,5,9,6,30,29.0,56.0,4.8,20.0,61.0,40.95,29.59
2016,5,9,6,45,43.0,80.5,5.0,20.5,91.0,57.63,44.47
2016,5,9,7,0,57.0,105.0,5.2,21.0,121.0,74.04,58.86
2016,5,9,7,15,81.0,127.0,5.5,21.5,154.5,88.95,71.65
2016,5,9,7,30,105.0,149.0,5.8,22.0,188.0,101.54,82.17
2016,5,9,7,45,52.5,142.0,6.1,22.5,161.5,100.63,80.97
2016,5,9,8,0,0.0,135.0,6.4,23.0,135.0,99.44,79.5
2016,5,9,8,15,5.0,161.5,6.45,23.5,164.5,117.63,94.38
2016,5,9,8,30,10.0,188.0,6.5,24.0,194.0,135.55,108.81
2016,5,9,8,45,316.0,191.0,6.6,24.5,398.5,124.88,99.35
2016,5,9,9,0,622.0,194.0,6.7,25.0,603.0,124.84,98.81
2016,5,9,9,15,501.0,252.5,6.65,25.5,597.0,164.75,117.16
2016,5,9,9,30,380.0,311.0,6.6,26.0,591.0,228.53,159.76
2016,5,9,9,45,555.0,253.5,6.55,26.5,688.0,249.82,166.38
2016,5,9,10,0,730.0,196.0,6.5,27.0,785.0,293.43,194.55
2016,5,9,10,15,741.5,199.0,6.35,27.0,820.0,347.01,239.66
2016,5,9,10,30,753.0,202.0,6.2,27.0,855.0,400.99,285.46
2016,5,9,10,45,778.0,193.5,6.05,27.5,887.0,454.76,329.8
2016,5,9,11,0,803.0,185.0,5.9,28.0,919.0,506.49,371.79
2016,5,9,11,15,808.5,186.0,5.75,28.0,939.0,555.5,411.56
2016,5,9,11,30,814.0,187.0,5.6,28.0,959.0,603.25,449.32
2016,5,9,11,45,614.5,306.5,5.45,28.5,894.0,612.68,455.61
2016,5,9,12,0,415.0,426.0,5.3,29.0,829.0,607.45,449.51
2016,5,9,12,15,410.5,429.5,5.2,29.0,829.0,632.34,467.84
2016,5,9,12,30,406.0,433.0,5.1,29.0,829.0,656.17,484.99
2016,5,9,12,45,643.5,289.0,5.0,29.5,913.5,750.93,555.33
2016,5,9,13,0,881.0,145.0,4.9,30.0,998.0,828.45,612.23
2016,5,9,13,15,878.0,144.5,4.8,30.0,985.0,853.1,628.26
2016,5,9,13,30,875.0,144.0,4.7,30.0,972.0,874.31,642.21
2016,5,9,13,45,873.5,140.5,4.65,30.5,952.0,890.73,651.96
2016,5,9,14,0,872.0,137.0,4.6,31.0,932.0,903.39,659.41
2016,5,9,14,15,865.0,135.0,4.55,31.0,903.0,908.66,663.39
2016,5,9,14,30,858.0,133.0,4.5,31.0,874.0,910.07,664.98
2016,5,9,14,45,850.5,130.0,4.45,31.0,839.0,906.3,663.27
2016,5,9,15,0,843.0,127.0,4.4,31.0,804.0,898.76,659.21
2016,5,9,15,15,830.5,124.0,4.3,30.5,762.0,895.17,659.06
2016,5,9,15,30,818.0,121.0,4.2,30.0,720.0,875.59,648.22
2016,5,9,15,45,803.0,117.5,4.15,30.0,673.5,849.96,632.33
2016,5,9,16,0,788.0,114.0,4.1,30.0,627.0,821.27,614.37
2016,5,9,16,15,767.0,110.0,3.95,29.5,575.5,784.21,591.32
2016,5,9,16,30,746.0,106.0,3.8,29.0,524.0,744.83,566.44
2016,5,9,16,45,720.0,100.5,3.7,29.0,470.5,701.89,537.76
2016,5,9,17,0,694.0,95.0,3.6,29.0,417.0,653.77,504.94
2016,5,9,17,15,655.5,89.0,3.4,28.0,362.0,595.25,464.46
2016,5,9,17,30,617.0,83.0,3.2,27.0,307.0,537.16,422.81
2016,5,9,17,45,565.0,75.0,3.0,26.5,253.0,469.16,371.16
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,403.71,319.55
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,322.24,253.65
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,247.54,190.86
2016,5,9,18,45,224.0,31.0,2.95,24.5,59.0,155.61,111.29
2016,5,9,19,0,100.0,16.0,3.0,24.0,20.0,67.99,0.0
2016,5,9,19,15,50.0,8.0,3.15,23.5,10.0,22.84,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.5,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,6.69,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.16,0.0
2016,5,10,6,15,104.0,41.0,2.55,21.5,56.5,30.22,19.26
2016,5,10,6,30,178.0,65.0,2.7,22.0,94.0,47.11,34.61
2016,5,10,6,45,265.5,81.5,2.9,22.5,143.0,59.24,45.49
2016,5,10,7,0,353.0,98.0,3.1,23.0,192.0,70.65,55.46
2016,5,10,7,15,273.0,122.5,3.15,23.5,205.5,85.94,68.45
2016,5,10,7,30,193.0,147.0,3.2,24.0,219.0,101.91,81.72
2016,5,10,7,45,390.5,138.5,3.3,24.5,314.0,94.86,75.32
2016,5,10,8,0,588.0,130.0,3.4,25.0,409.0,93.99,74.16
2016,5,10,8,15,618.5,137.0,3.35,25.5,461.5,97.11,76.33
2016,5,10,8,30,649.0,144.0,3.3,26.0,514.0,100.06,78.34
2016,5,10,8,45,682.5,145.0,3.3,26.5,566.0,99.23,77.21
2016,5,10,9,0,716.0,146.0,3.3,27.0,618.0,98.51,76.21
2016,5,10,9,15,733.0,150.0,3.3,27.5,663.0,116.76,75.27
2016,5,10,9,30,750.0,154.0,3.3,28.0,708.0,170.87,99.97
2016,5,10,9,45,767.5,154.5,3.35,28.5,749.5,230.88,141.05
2016,5,10,10,0,785.0,155.0,3.4,29.0,791.0,284.88,183.13
2016,5,10,10,15,794.0,157.5,3.45,29.0,824.5,338.87,228.13
2016,5,10,10,30,803.0,160.0,3.5,29.0,858.0,392.81,273.48
2016,5,10,10,45,810.5,161.5,3.55,29.5,885.0,445.19,316.56
2016,5,10,11,0,818.0,163.0,3.6,30.0,912.0,496.88,358.04
2016,5,10,11,15,822.5,164.0,3.65,30.0,931.5,545.78,397.15
2016,5,10,11,30,827.0,165.0,3.7,30.0,951.0,593.26,434.23
2016,5,10,11,45,825.5,168.5,3.8,30.0,961.0,637.34,468.11
2016,5,10,12,0,824.0,172.0,3.9,30.0,971.0,679.24,499.7
2016,5,10,12,15,824.5,172.0,3.95,30.0,974.5,717.59,528.12
2016,5,10,12,30,825.0,172.0,4.0,30.0,978.0,753.6,554.43
2016,5,10,12,45,819.5,174.5,4.05,30.5,972.0,784.51,575.61
2016,5,10,13,0,814.0,177.0,4.1,31.0,966.0,812.37,594.37
2016,5,10,13,15,810.5,176.0,4.1,31.0,953.0,835.68,610.93
2016,5,10,13,30,807.0,175.0,4.1,31.0,940.0,855.56,624.49
2016,5,10,13,45,796.5,177.0,4.15,31.0,918.0,868.5,633.72
2016,5,10,14,0,786.0,179.0,4.2,31.0,896.0,877.7,640.62
2016,5,10,14,15,778.0,176.5,4.2,30.5,868.0,881.36,645.04
2016,5,10,14,30,770.0,174.0,4.2,30.0,840.0,881.3,647.15
2016,5,10,14,45,750.5,176.5,4.2,30.0,803.5,871.84,641.79
2016,5,10,15,0,731.0,179.0,4.2,30.0,767.0,867.53,640.1
2016,5,10,15,15,716.5,175.0,4.15,30.0,726.5,849.7,629.11
2016,5,10,15,30,702.0,171.0,4.1,30.0,686.0,828.71,616.12
2016,5,10,15,45,668.5,172.5,4.05,30.0,637.5,793.77,593.5
2016,5,10,16,0,635.0,174.0,4.0,30.0,589.0,756.55,568.67
2016,5,10,16,15,610.0,167.5,3.85,29.5,539.5,716.69,542.79
2016,5,10,16,30,585.0,161.0,3.7,29.0,490.0,675.07,515.27
2016,5,10,16,45,538.0,157.0,3.6,29.0,436.0,609.98,469.32
2016,5,10,17,0,491.0,153.0,3.5,29.0,382.0,554.22,429.19
2016,5,10,17,15,449.5,141.0,3.35,28.5,330.0,495.13,386.58
2016,5,10,17,30,408.0,129.0,3.2,28.0,278.0,437.44,343.83
2016,5,10,17,45,345.0,115.0,3.1,27.5,226.5,365.97,289.03
2016,5,10,18,0,282.0,101.0,3.0,27.0,175.0,286.61,226.54
2016,5,10,18,15,216.5,80.5,3.05,26.5,129.0,217.38,170.23
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,153.87,117.26
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,78.46,54.02
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,9.9,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.11,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,33.5,8.5,2.05,18.5,10.5,6.69,0.0
2016,5,11,6,0,67.0,17.0,2.3,19.0,21.0,13.07,0.0
2016,5,11,6,15,156.0,37.0,2.55,19.5,59.0,27.68,17.43
2016,5,11,6,30,245.0,57.0,2.8,20.0,97.0,42.27,30.8
2016,5,11,6,45,314.5,74.0,3.05,20.5,145.5,54.43,41.74
2016,5,11,7,0,384.0,91.0,3.3,21.0,194.0,66.36,52.22
2016,5,11,7,15,438.5,103.5,3.55,21.5,247.0,74.93,59.53
2016,5,11,7,30,493.0,116.0,3.8,22.0,300.0,83.31,66.48
2016,5,11,7,45,524.0,128.5,4.1,23.0,352.5,91.08,72.6
2016,5,11,8,0,555.0,141.0,4.4,24.0,405.0,98.53,78.33
2016,5,11,8,15,586.0,149.5,4.45,24.5,457.5,104.66,83.01
2016,5,11,8,30,617.0,158.0,4.5,25.0,510.0,108.22,85.49
2016,5,11,8,45,625.0,171.5,4.6,25.5,556.5,114.08,89.87
2016,5,11,9,0,633.0,185.0,4.7,26.0,603.0,119.38,93.77
2016,5,11,9,15,651.5,191.5,4.7,26.5,648.5,136.05,92.37
2016,5,11,9,30,670.0,198.0,4.7,27.0,694.0,187.07,116.18
2016,5,11,9,45,666.0,213.5,4.7,27.5,729.5,241.73,154.38
2016,5,11,10,0,662.0,229.0,4.7,28.0,765.0,295.65,196.95
2016,5,11,10,15,673.5,233.5,4.6,28.0,799.0,346.33,238.67
2016,5,11,10,30,685.0,238.0,4.5,28.0,833.0,397.6,281.19
2016,5,11,10,45,683.0,247.5,4.45,28.5,857.5,447.01,321.49
2016,5,11,11,0,681.0,257.0,4.4,29.0,882.0,495.22,359.85
2016,5,11,11,15,687.0,260.0,4.3,29.0,901.5,541.87,396.64
2016,5,11,11,30,693.0,263.0,4.2,29.0,921.0,587.73,431.93
2016,5,11,11,45,775.0,210.0,4.1,29.5,955.0,634.41,466.97
2016,5,11,12,0,857.0,157.0,4.0,30.0,989.0,678.77,500.09
2016,5,11,12,15,450.0,294.0,3.9,30.0,731.0,558.49,412.52
2016,5,11,12,30,43.0,431.0,3.8,30.0,473.0,375.64,275.75
2016,5,11,12,45,32.5,391.5,3.7,30.5,423.5,341.79,251.23
2016,5,11,13,0,22.0,352.0,3.6,31.0,374.0,295.51,217.08
2016,5,11,13,15,94.0,419.0,3.5,31.0,508.5,425.18,312.62
2016,5,11,13,30,166.0,486.0,3.4,31.0,643.0,564.22,411.28
2016,5,11,13,45,97.0,423.5,3.3,31.0,515.5,443.9,325.33
2016,5,11,14,0,28.0,361.0,3.2,31.0,388.0,332.68,244.46
2016,5,11,14,15,414.5,261.0,3.1,31.0,621.0,638.12,472.08
2016,5,11,14,30,801.0,161.0,3.0,31.0,854.0,894.96,648.92
2016,5,11,14,45,486.5,277.5,2.95,31.0,693.0,730.98,533.8
2016,5,11,15,0,172.0,394.0,2.9,31.0,532.0,526.63,386.87
2016,5,11,15,15,100.0,339.0,2.9,30.5,418.5,392.37,292.23
2016,5,11,15,30,28.0,284.0,2.9,30.0,305.0,277.25,207.24
2016,5,11,15,45,89.0,293.0,2.9,30.0,352.5,341.98,258.12
2016,5,11,16,0,150.0,302.0,2.9,30.0,400.0,424.52,320.69
2016,5,11,16,15,246.5,263.0,2.85,29.5,409.0,483.31,367.25
2016,5,11,16,30,343.0,224.0,2.8,29.0,418.0,516.67,395.41
2016,5,11,16,45,420.5,188.5,2.8,29.0,402.0,549.88,421.96
2016,5,11,17,0,498.0,153.0,2.8,29.0,386.0,558.08,430.45
2016,5,11,17,15,456.0,141.0,2.65,28.5,333.5,498.49,387.43
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,440.32,344.63
2016,5,11,17,45,356.5,114.0,2.35,27.5,229.5,371.13,291.98
2016,5,11,18,0,299.0,99.0,2.2,27.0,178.0,293.12,231.0
2016,5,11,18,15,232.5,79.0,2.25,26.5,131.5,223.15,174.49
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,158.95,121.18
2016,5,11,18,45,97.0,36.0,2.35,25.5,50.0,95.0,66.74
2016,5,11,19,0,28.0,13.0,2.4,25.0,15.0,24.49,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.5,9.7,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.5,9.5,1.1,19.5,9.5,7.47,0.0
2016,5,12,6,0,1.0,19.0,1.2,20.0,19.0,14.42,0.63
2016,5,12,6,15,64.0,40.5,1.4,20.5,50.5,29.97,19.34
2016,5,12,6,30,127.0,62.0,1.6,21.0,82.0,44.92,32.97
2016,5,12,6,45,158.0,85.0,1.8,21.5,120.5,60.48,46.79
2016,5,12,7,0,189.0,108.0,2.0,22.0,159.0,75.6,59.95
2016,5,12,7,15,233.5,124.0,2.0,22.5,201.5,86.33,69.01
2016,5,12,7,30,278.0,140.0,2.0,23.0,244.0,96.82,77.63
2016,5,12,7,45,139.0,137.5,2.05,23.5,189.5,96.85,77.24
2016,5,12,8,0,0.0,135.0,2.1,24.0,135.0,99.53,79.05
2016,5,12,8,15,0.0,92.5,2.05,24.0,92.5,70.93,54.7
2016,5,12,8,30,0.0,50.0,2.0,24.0,50.0,38.35,27.02
2016,5,12,8,45,0.0,87.5,2.0,24.5,87.5,67.41,51.3
2016,5,12,9,0,0.0,125.0,2.0,25.0,125.0,94.71,73.65
2016,5,12,9,15,0.0,79.0,1.95,25.5,79.0,60.92,43.17
2016,5,12,9,30,0.0,33.0,1.9,26.0,33.0,25.39,14.7
2016,5,12,9,45,65.0,214.0,1.85,26.5,266.5,162.79,119.38
2016,5,12,10,0,130.0,395.0,1.8,27.0,500.0,284.58,207.79
2016,5,12,10,15,147.0,414.5,1.7,27.0,539.0,316.28,230.54
2016,5,12,10,30,164.0,434.0,1.6,27.0,578.0,350.21,255.37
2016,5,12,10,45,165.5,449.5,1.55,27.5,598.0,377.65,275.25
2016,5,12,11,0,167.0,465.0,1.5,28.0,618.0,405.34,294.98
2016,5,12,11,15,179.0,475.5,1.5,28.0,643.0,435.37,316.76
2016,5,12,11,30,191.0,486.0,1.5,28.0,668.0,466.49,339.09
2016,5,12,11,45,312.5,455.5,1.55,28.5,757.5,535.01,387.57
2016,5,12,12,0,434.0,425.0,1.6,29.0,847.0,614.66,442.99
2016,5,12,12,15,591.0,325.0,1.65,29.0,902.0,672.27,485.17
2016,5,12,12,30,748.0,225.0,1.7,29.0,957.0,741.98,535.42
2016,5,12,12,45,377.0,195.5,1.75,29.0,564.5,468.25,346.68
2016,5,12,13,0,6.0,166.0,1.8,29.0,172.0,134.68,97.73
2016,5,12,13,15,176.5,305.0,1.85,29.0,472.5,417.54,310.64
2016,5,12,13,30,347.0,444.0,1.9,29.0,773.0,691.55,500.55
2016,5,12,13,45,538.0,329.0,1.95,29.0,827.0,782.46,564.36
2016,5,12,14,0,729.0,214.0,2.0,29.0,881.0,864.42,623.04
2016,5,12,14,15,720.5,211.0,2.0,28.5,853.0,867.12,626.17
2016,5,12,14,30,712.0,208.0,2.0,28.0,825.0,866.23,627.77
2016,5,12,14,45,483.0,296.0,2.0,28.0,707.0,743.63,542.84
2016,5,12,15,0,254.0,384.0,2.0,28.0,589.0,608.3,447.07
2016,5,12,15,15,440.5,296.0,1.95,28.0,629.5,709.7,523.06
2016,5,12,15,30,627.0,208.0,1.9,28.0,670.0,795.07,584.97
2016,5,12,15,45,449.0,248.5,1.9,28.0,568.5,666.67,495.17
2016,5,12,16,0,271.0,289.0,1.9,28.0,467.0,532.12,399.44
2016,5,12,16,15,409.5,232.0,1.8,27.5,476.0,603.64,455.73
2016,5,12,16,30,548.0,175.0,1.7,27.0,485.0,648.32,491.36
2016,5,12,16,45,515.5,166.0,1.6,27.0,434.0,599.13,456.62
2016,5,12,17,0,483.0,157.0,1.5,27.0,383.0,549.79,421.92
2016,5,12,17,15,441.5,144.5,1.35,26.5,331.5,490.68,379.83
2016,5,12,17,30,400.0,132.0,1.2,26.0,280.0,432.98,337.66
2016,5,12,17,45,346.5,117.0,1.1,25.5,229.5,367.04,288.03
2016,5,12,18,0,293.0,102.0,1.0,25.0,179.0,292.35,230.16
2016,5,12,18,15,227.0,82.0,0.95,24.5,133.0,223.22,174.66
2016,5,12,18,30,161.0,62.0,0.9,24.0,87.0,159.89,122.3
2016,5,12,18,45,80.5,39.0,0.9,24.0,51.5,83.17,58.3
2016,5,12,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
