Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,5.9,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,11.79,0.19
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,30.95,20.39
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,49.3,37.05
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,67.06,52.9
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,84.13,67.83
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,98.01,79.64
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,111.52,90.84
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,122.05,99.27
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,132.26,107.27
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,140.09,113.17
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,142.1,114.19
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,147.59,118.09
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,152.67,121.63
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,167.09,119.78
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,212.26,141.5
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,256.74,170.8
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,303.59,206.0
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,351.23,244.24
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,396.64,281.12
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,442.38,317.27
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,489.07,353.29
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,533.28,387.39
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,576.82,420.09
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,620.92,451.82
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,665.61,483.23
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,703.14,509.5
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,738.63,533.83
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,768.81,553.5
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,796.18,570.96
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,818.82,586.3
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,838.16,599.42
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,851.45,608.71
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,861.21,615.78
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,823.25,590.72
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,779.79,562.03
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,792.06,572.64
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,800.68,580.43
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,791.15,575.51
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,784.4,572.51
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,746.83,548.87
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,713.71,528.06
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,639.15,478.18
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,565.78,428.09
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,479.8,367.49
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,414.44,320.07
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,363.36,282.71
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,300.71,235.64
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,299.32,235.01
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,280.22,219.66
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,212.68,165.54
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,150.24,114.32
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,78.84,55.14
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,12.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.29,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,7.47,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,14.48,2.11
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,30.31,19.69
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,45.73,33.71
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,59.5,45.97
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,71.87,56.74
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,89.03,71.31
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,104.38,83.99
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,119.66,96.16
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,134.35,107.54
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,147.75,118.12
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,167.21,133.53
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,174.93,138.99
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,182.23,144.12
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,184.85,138.79
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,202.12,151.17
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,203.56,151.92
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,203.8,152.04
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,219.17,163.3
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,234.96,174.78
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,242.66,180.31
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,250.31,185.82
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,204.29,151.51
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,155.68,115.01
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,199.77,148.25
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,244.74,181.22
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,275.71,203.95
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,307.51,227.18
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,239.28,177.32
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,169.37,125.57
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,184.77,137.88
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,200.37,150.03
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,118.78,87.87
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,38.0,24.66
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,56.24,39.34
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,74.63,54.06
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,67.81,48.72
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,61.11,43.48
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,47.46,32.73
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,33.87,21.91
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,67.91,49.52
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,103.64,78.35
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,180.89,141.08
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,254.03,199.63
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,154.28,120.69
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,56.05,40.76
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,48.29,34.6
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,40.56,28.29
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,33.62,22.56
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,26.7,16.76
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,19.79,10.92
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,12.91,5.04
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,7.58,0.38
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.27,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.18,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,5.9,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,11.42,1.09
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,28.06,18.46
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,43.75,33.02
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,59.03,46.92
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,74.17,60.43
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,88.79,73.31
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,104.01,86.46
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,113.91,94.6
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,125.93,104.42
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,144.92,120.04
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,161.17,133.1
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,174.24,143.34
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,180.14,147.51
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,194.41,149.66
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,228.52,168.23
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,271.16,200.05
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,300.94,223.58
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,318.96,239.55
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,332.32,251.52
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,352.3,266.79
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,376.54,284.88
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,344.32,261.25
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,305.81,232.47
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,289.89,220.16
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,270.15,204.85
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,271.05,205.59
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,271.76,206.13
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,315.26,238.45
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,354.46,267.0
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,347.95,262.19
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,340.69,257.03
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,279.56,211.63
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,231.38,175.47
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,265.66,202.43
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,318.49,243.05
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,335.4,256.25
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,352.6,269.86
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,455.5,349.63
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,537.73,412.44
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,400.24,309.37
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,246.34,190.7
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,177.91,138.1
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,127.01,97.88
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,114.82,88.49
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,102.63,78.93
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,88.63,67.78
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,74.59,56.46
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,61.43,45.7
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,48.22,34.71
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,35.58,24.1
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,23.66,13.94
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,14.46,5.94
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,5.3,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,2.75,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,6.69,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,12.96,2.31
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,28.37,18.43
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,43.17,31.97
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,58.67,45.85
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,73.95,59.28
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,89.76,73.0
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,105.28,86.22
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,118.28,96.9
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,130.96,107.13
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,145.16,118.7
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,159.0,129.88
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,131.56,106.24
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,104.48,83.07
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,120.42,91.67
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,137.09,104.29
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,157.06,119.36
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,177.62,134.79
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,219.27,166.45
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,254.18,192.68
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,244.87,185.22
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,225.38,170.05
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,179.83,134.96
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,131.99,97.93
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,188.53,141.12
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,246.07,184.09
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,377.59,282.25
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,520.57,385.43
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,536.2,395.54
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,551.08,405.75
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,443.65,329.03
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,339.52,252.69
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,276.51,206.74
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,226.34,169.45
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,304.06,228.53
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,372.71,279.84
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,424.31,319.45
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,494.91,372.49
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,486.9,368.42
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,477.61,363.75
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,506.47,388.19
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,550.32,423.15
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,405.92,315.2
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,267.45,208.05
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,227.58,177.93
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,188.09,147.32
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,164.41,129.06
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,130.08,101.79
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,277.96,225.15
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,387.21,311.94
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,311.11,248.51
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,237.69,186.22
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,161.42,120.07
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,88.14,32.5
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,29.73,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,5.51,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,10.65,1.17
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,24.32,15.02
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,37.45,27.02
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,53.1,41.01
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,68.6,54.62
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,56.97,44.36
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,42.88,31.9
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,79.92,63.73
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,113.93,92.31
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,116.24,93.87
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,118.33,95.28
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,132.48,106.6
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,146.47,117.64
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,165.84,126.97
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,187.45,142.73
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,139.59,105.07
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,85.34,62.45
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,127.0,94.95
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,168.92,127.23
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,207.37,156.53
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,246.71,186.24
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,231.86,174.85
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,216.03,162.82
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,328.34,247.15
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,448.04,334.05
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,434.8,323.88
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,418.9,312.22
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,520.7,386.94
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,630.92,465.16
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,595.72,439.57
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,564.69,417.32
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,395.05,295.69
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,194.17,145.2
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,552.16,420.84
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,863.24,639.96
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,859.09,635.9
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,851.31,632.13
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,834.93,623.57
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,821.73,617.27
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,793.63,599.81
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,762.96,580.54
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,725.84,557.06
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,686.84,531.49
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,497.42,390.1
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,299.3,235.74
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,265.23,210.6
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,231.19,184.37
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,195.37,155.69
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,160.09,126.83
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,112.5,87.48
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,77.08,57.53
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,45.64,30.56
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,12.97,0.71
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,6.69,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,9.44,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,18.2,6.55
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,33.58,23.22
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,48.48,37.07
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,59.04,46.77
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,69.52,56.11
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,51.48,40.15
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,34.4,24.95
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,71.64,57.53
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,105.54,86.54
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,128.19,105.39
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,149.47,122.79
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,165.03,135.16
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,188.84,154.22
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,145.76,111.86
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,103.13,78.38
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,134.47,102.92
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,166.35,127.48
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,219.33,167.75
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,280.86,214.04
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,262.94,200.12
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,245.9,186.93
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,267.54,203.35
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,287.9,218.63
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,329.13,249.09
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,372.67,280.82
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,435.06,327.09
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,506.71,379.39
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,390.32,293.65
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,262.67,197.76
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,271.49,204.91
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,280.41,211.77
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,407.53,308.05
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,543.11,407.2
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,567.3,425.52
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,590.7,443.93
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,587.54,443.13
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,601.12,454.25
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,436.83,334.51
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,272.28,209.28
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,172.24,132.29
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,92.01,68.7
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,153.25,118.8
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,234.09,183.96
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,228.11,180.04
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,221.45,175.68
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,193.92,154.36
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,166.51,132.74
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,138.91,110.47
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,111.63,87.97
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,75.92,57.96
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,49.44,35.39
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,30.19,18.69
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,11.43,0.5
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,5.9,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.39,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.75,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.27,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,3.78,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,5.68,0.0
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,7.59,1.13
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,12.93,5.9
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,18.29,10.65
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,16.78,9.23
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,15.26,7.82
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,20.65,12.49
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,26.04,17.15
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,33.0,23.12
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,39.98,29.07
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,43.12,30.11
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,46.26,32.61
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,66.89,49.42
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,86.82,65.5
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,98.21,74.54
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,109.74,83.64
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,117.91,89.81
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,126.38,96.17
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,205.8,157.87
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,286.21,218.29
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,428.97,324.49
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,593.83,442.01
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,630.4,466.04
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,666.67,490.56
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,693.58,509.49
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,718.64,527.19
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,606.89,447.85
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,469.73,348.45
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,422.58,315.12
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,373.14,279.0
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,299.27,225.32
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,211.85,160.11
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,188.59,142.6
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,165.17,124.63
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,182.49,138.67
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,200.37,153.13
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,209.18,160.5
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,218.26,168.17
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,190.25,147.09
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,162.34,125.8
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,126.82,97.83
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,91.79,69.77
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,79.97,60.55
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,68.15,51.13
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,56.31,41.44
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,44.45,31.59
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,33.64,22.51
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,22.88,13.34
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,14.46,6.04
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,6.06,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.15,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,9.83,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,18.96,7.78
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,30.67,20.81
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.38,31.67
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.23,24.77
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,28.23,19.5
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,40.94,30.69
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,53.7,41.71
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,70.97,56.32
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,87.69,70.12
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,101.46,81.33
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,115.07,92.25
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,137.39,110.24
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,159.2,127.5
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,162.62,124.05
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,167.54,127.29
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,204.27,154.11
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,252.62,189.4
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,295.21,218.47
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,355.47,261.2
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,401.91,290.56
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,483.62,349.44
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,531.59,387.81
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,577.99,424.14
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,622.15,457.31
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,664.73,488.47
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,702.63,516.22
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,738.24,541.81
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,769.22,562.68
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,797.34,581.09
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,821.18,596.77
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,841.61,610.27
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,856.38,620.16
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,867.47,627.82
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,872.31,631.55
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,873.4,633.04
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,869.88,632.21
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,874.83,637.08
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,859.86,628.95
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,841.5,618.79
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,815.24,603.37
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,786.13,585.98
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,750.41,564.66
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,716.42,544.26
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,670.09,513.91
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,622.75,481.46
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,566.98,442.17
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,511.59,401.98
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,447.06,353.42
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,384.94,304.96
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,311.67,245.83
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,240.54,186.68
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,163.51,121.58
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,92.23,47.67
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,30.68,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,9.44,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,18.31,7.3
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,35.91,24.72
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,52.98,40.05
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,53.78,41.1
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,54.93,42.15
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,72.22,57.05
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,89.25,71.47
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,105.23,84.63
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,121.06,97.43
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,140.55,113.07
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,163.53,131.33
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,170.44,136.24
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,177.01,140.87
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,203.37,153.71
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,233.96,171.47
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,262.29,190.53
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,291.66,211.79
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,320.47,234.27
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,348.4,256.02
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,377.03,277.19
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,406.37,298.64
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,403.74,297.56
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,398.89,294.39
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,473.43,348.8
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,558.95,410.23
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,528.38,387.87
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,490.04,359.91
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,339.12,251.93
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,178.51,132.28
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,392.32,293.61
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,599.83,441.11
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,544.53,399.96
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,470.36,346.58
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,432.54,320.17
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,393.26,292.16
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,425.21,316.97
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,475.36,354.34
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,527.21,394.59
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,594.88,445.39
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,589.67,443.58
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,581.4,440.03
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,612.04,465.27
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,620.3,474.63
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,573.81,442.13
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,526.9,408.95
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,470.62,368.36
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,402.01,317.48
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,339.19,269.18
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,280.1,222.34
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,216.32,170.48
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,156.94,121.09
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,90.3,65.54
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,34.19,15.22
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.91,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,9.83,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,18.96,7.88
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,34.51,23.41
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,49.86,37.23
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,63.0,48.86
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,74.62,58.89
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,89.22,71.34
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,104.1,83.79
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,113.1,90.91
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,126.77,101.82
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,141.09,113.31
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,155.27,124.57
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,167.37,133.78
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,186.61,148.67
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,196.13,155.87
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,226.11,162.97
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,270.45,194.14
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,303.49,218.63
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,309.73,226.91
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,314.47,233.27
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,257.71,191.73
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,193.98,144.19
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,201.44,149.9
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,208.99,155.55
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,186.91,138.88
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,164.03,121.57
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,208.2,155.1
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,253.23,188.83
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,385.0,286.55
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,527.54,388.43
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,582.72,428.59
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,650.75,477.65
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,423.75,316.19
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,176.78,131.01
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,531.89,403.75
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,851.76,630.28
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,845.76,625.2
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,836.34,620.21
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,738.34,550.61
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,630.0,472.56
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,609.15,460.03
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,586.07,445.31
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,634.59,484.79
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,664.71,510.73
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,608.17,470.6
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,560.33,436.36
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,504.95,396.26
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,450.63,355.92
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,384.0,304.22
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,321.15,254.14
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,241.79,190.33
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,180.93,139.69
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,116.23,85.24
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,54.84,28.61
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,18.08,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
