Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,11.02,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,21.11,9.62
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,33.63,22.69
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.13,34.05
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.56,42.47
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.86,50.52
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,83.59,66.54
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,102.65,82.59
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,118.54,95.52
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,133.62,107.57
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,145.52,116.81
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,156.81,125.43
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,166.63,132.76
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,175.84,139.54
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,154.46,121.85
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,132.22,98.74
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,139.49,103.89
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,146.97,109.19
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,153.96,114.37
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,161.15,119.75
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,167.23,124.09
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,173.34,128.44
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,147.64,108.84
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,120.88,88.34
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,180.77,133.8
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,241.63,179.13
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,326.39,242.02
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,413.96,305.84
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,309.47,229.51
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,193.39,143.0
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,191.45,141.8
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,189.38,140.35
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,288.99,215.45
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,384.81,286.15
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,641.49,479.71
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,851.32,630.99
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,847.06,627.51
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,839.27,623.1
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,710.01,530.46
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,564.32,423.06
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,567.65,428.34
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,567.65,430.6
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,407.02,312.1
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,253.18,194.05
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,334.06,259.84
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,406.72,317.7
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,364.32,286.13
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,322.29,254.51
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,275.49,218.24
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,218.46,172.94
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,170.43,133.57
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,125.13,95.64
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,78.68,56.4
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,28.11,12.59
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,11.95,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,11.02,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,21.05,9.76
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,36.19,24.86
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,51.27,38.46
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,60.07,46.35
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,67.54,52.83
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,87.8,70.02
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,107.82,86.65
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,123.85,99.63
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,139.28,111.92
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,144.55,115.85
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,152.24,121.78
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,158.94,126.62
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,165.49,131.32
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,176.31,139.72
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,189.84,143.04
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,202.03,151.57
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,214.42,160.4
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,205.07,153.24
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,194.37,145.1
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,201.95,150.53
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,209.51,155.88
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,291.38,217.02
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,381.47,283.23
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,402.62,298.1
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,424.46,313.57
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,440.7,325.5
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,457.03,337.5
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,402.88,297.58
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,344.27,254.13
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,339.33,251.28
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,333.72,247.81
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,323.63,240.58
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,312.92,232.9
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,405.64,302.84
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,517.97,385.19
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,535.65,399.04
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,552.08,412.41
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,553.25,415.49
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,570.83,430.19
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,484.72,367.64
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,417.7,318.11
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,478.73,366.74
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,515.11,396.48
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,461.22,356.77
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,408.21,317.49
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,359.09,280.94
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,298.6,234.91
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,247.81,195.07
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,199.45,156.31
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,151.57,117.51
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,97.32,72.98
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,56.0,38.66
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,14.49,4.07
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,7.47,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.15,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,6.06,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,13.3,5.53
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,20.57,11.97
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,29.39,19.69
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,38.25,27.33
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,68.38,53.08
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,96.43,76.71
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,75.6,58.71
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,51.42,38.0
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,55.71,41.47
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,60.01,44.91
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,96.32,74.94
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,130.29,102.62
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,102.07,79.16
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,71.88,51.62
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,117.39,86.9
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,162.44,121.19
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,182.49,136.25
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,203.08,151.72
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,183.05,136.14
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,161.81,119.7
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,171.63,127.14
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,181.64,134.7
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,244.79,182.24
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,310.33,230.8
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,308.56,229.34
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,301.32,224.01
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,329.59,244.5
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,353.63,261.66
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,355.92,263.46
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,357.83,265.07
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,361.91,268.37
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,365.78,271.56
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,384.4,285.76
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,403.29,300.14
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,361.96,270.06
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,319.69,239.15
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,304.48,228.5
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,288.89,217.45
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,212.34,159.59
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,154.01,114.81
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,151.72,113.73
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,149.59,112.71
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,240.93,186.44
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,332.61,258.93
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,295.36,230.81
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,258.68,202.92
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,219.62,172.55
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,181.4,142.13
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,140.83,109.02
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,93.39,69.9
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,57.19,39.57
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,19.34,7.55
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,9.44,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.11,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,9.88,1.66
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,24.46,14.87
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,38.34,27.15
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,53.68,40.52
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,68.86,53.51
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,52.5,39.5
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,32.86,22.6
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,19.84,11.34
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,6.86,0.19
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,38.71,27.16
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,70.85,53.99
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,110.45,86.63
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,147.86,117.02
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,157.64,124.85
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,169.29,127.97
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,179.14,135.19
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,189.14,142.64
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,198.95,149.95
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,208.91,157.41
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,246.68,185.86
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,293.1,220.67
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,305.62,229.93
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,318.17,239.23
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,407.53,305.33
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,507.11,377.56
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,523.91,390.07
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,543.39,405.02
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,481.85,359.49
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,406.94,303.17
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,355.46,265.57
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,289.96,216.93
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,435.77,326.71
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,561.89,419.15
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,716.49,536.6
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,846.53,634.07
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,686.59,515.54
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,496.19,372.29
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,446.96,336.68
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,378.73,286.34
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,376.27,285.71
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,390.58,297.3
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,273.75,209.36
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,164.26,124.58
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,310.11,242.21
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,434.15,339.3
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,382.8,300.33
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,334.13,263.24
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,272.12,215.36
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,225.53,178.33
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,173.68,136.07
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,124.92,95.54
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,67.88,48.17
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,19.18,7.72
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,9.44,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.15,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,6.06,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,14.07,6.2
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,22.1,13.35
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,31.71,21.78
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,41.34,30.11
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,58.81,45.1
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,75.56,59.29
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,50.62,37.72
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,23.69,14.59
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,46.81,34.13
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,70.1,53.59
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,86.44,66.91
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,102.46,79.81
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,93.53,72.21
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,84.37,61.52
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,111.79,82.64
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,139.41,103.63
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,161.12,119.87
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,183.38,136.42
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,214.91,159.87
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,247.21,183.65
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,201.01,148.85
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,152.2,111.89
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,175.88,129.87
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,200.0,148.02
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,190.7,140.94
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,181.08,133.68
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,162.62,119.72
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,143.71,105.38
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,168.66,124.34
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,193.96,143.36
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,301.24,222.74
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,405.16,296.59
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,378.05,277.07
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,349.88,257.28
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,419.2,308.3
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,506.94,369.88
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,678.81,492.4
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,814.24,584.18
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,794.48,569.68
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,771.17,554.88
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,644.88,472.63
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,515.67,384.47
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,578.32,433.78
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,618.59,465.17
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,564.7,428.84
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,511.05,392.21
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,451.94,349.29
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,394.34,305.73
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,322.39,250.03
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,251.65,193.18
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,175.69,130.51
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,109.84,69.57
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,36.48,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,12.98,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,24.44,12.77
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,38.81,27.02
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,53.18,39.96
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,52.79,39.93
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,52.29,39.53
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,58.82,45.1
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,65.3,50.51
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,78.63,61.54
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,91.82,72.27
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,110.54,87.45
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,128.92,102.13
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,134.9,106.47
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,140.78,110.72
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,181.32,142.89
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,227.28,166.64
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,251.81,183.49
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,275.67,201.01
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,318.59,230.57
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,361.1,260.8
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,404.52,292.11
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,449.15,324.93
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,498.38,361.92
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,562.85,411.02
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,555.35,406.56
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,520.08,379.94
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,523.31,382.55
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,523.94,382.93
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,567.39,413.91
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,618.94,449.96
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,727.68,532.05
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,825.06,605.47
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,839.48,614.98
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,850.22,622.66
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,855.62,626.89
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,857.33,628.81
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,848.51,623.8
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,836.18,616.6
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,820.9,608.48
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,808.71,602.55
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,783.17,586.28
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,754.94,568.19
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,719.32,545.33
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,681.76,520.73
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,637.38,489.77
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,591.98,457.57
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,537.55,418.82
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,476.18,373.97
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,416.79,328.51
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,359.66,283.4
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,290.18,227.7
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,226.56,175.09
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,155.33,115.7
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,84.21,53.1
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,29.01,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,8.65,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,16.8,7.14
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,32.36,21.73
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,47.67,35.43
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,62.4,48.38
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,77.31,61.2
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,82.02,65.17
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,87.03,69.26
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,90.1,71.47
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,94.22,74.53
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,96.91,76.5
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,99.45,78.33
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,139.04,110.64
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,190.25,151.7
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,169.25,134.2
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,142.38,106.94
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,196.55,140.57
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,297.96,209.44
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,314.48,227.1
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,326.56,240.29
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,347.32,255.97
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,357.37,263.42
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,255.49,189.25
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,140.52,103.11
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,211.0,156.58
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,282.63,209.71
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,490.8,366.71
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,702.15,519.53
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,732.56,539.4
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,773.67,566.86
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,797.38,583.37
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,817.71,597.33
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,832.56,607.19
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,843.8,614.75
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,752.15,549.87
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,635.3,465.65
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,750.74,552.23
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,842.49,617.61
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,828.7,607.63
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,811.63,596.47
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,785.74,580.3
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,761.84,565.54
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,727.55,545.09
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,691.23,522.65
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,645.65,492.15
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,599.21,460.35
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,545.37,422.52
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,491.87,383.89
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,420.03,330.21
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,359.74,283.49
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,291.25,228.93
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,228.52,177.21
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,155.36,116.19
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,83.21,53.27
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,28.45,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.18,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.27,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,4.92,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,7.58,0.94
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,11.01,3.99
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,14.45,7.0
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,12.55,5.34
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,10.66,3.66
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,16.4,8.6
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,22.16,13.5
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,84.58,66.44
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,139.81,111.66
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,158.86,126.2
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,178.22,140.88
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,141.06,110.75
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,156.86,95.56
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,208.85,128.09
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,261.03,167.48
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,311.05,208.29
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,361.38,250.37
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,410.65,291.84
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,458.74,331.78
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,504.56,368.76
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,549.42,404.17
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,591.1,437.09
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,635.62,471.59
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,673.46,499.33
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,709.24,524.89
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,741.91,547.22
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,759.1,558.95
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,796.16,583.87
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,816.93,597.49
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,820.13,599.08
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,833.46,607.57
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,853.34,620.27
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,856.36,621.87
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,853.28,620.24
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,846.56,616.41
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,833.14,608.33
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,816.39,598.22
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,794.61,585.35
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,769.73,570.43
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,736.52,550.24
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,704.5,530.66
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,660.46,501.94
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,615.29,471.39
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,562.76,434.73
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,510.39,397.16
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,443.54,346.66
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,379.69,297.01
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,305.05,238.18
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,242.27,186.7
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,168.88,125.96
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,105.48,69.28
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,34.38,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,8.26,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,16.03,6.66
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,31.36,20.92
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,46.31,34.29
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,61.27,47.42
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,74.74,59.0
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,91.47,73.23
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,109.05,87.93
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,120.22,96.82
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,135.21,108.75
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,141.23,113.31
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,154.79,124.08
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,160.31,128.18
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,173.33,138.42
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,180.46,143.52
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,177.68,134.01
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,157.96,118.29
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,135.79,100.92
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,234.26,173.77
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,333.71,246.16
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,244.96,181.71
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,129.56,95.22
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,107.32,78.22
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,84.37,60.43
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,89.48,64.25
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,94.65,68.07
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,91.35,65.51
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,88.01,62.94
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,69.4,48.55
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,50.67,34.02
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,50.65,34.02
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,50.61,34.01
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,52.51,35.52
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,54.4,37.03
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,46.15,30.7
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,37.94,24.35
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,34.01,21.35
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,30.1,18.34
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,23.5,13.16
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,16.92,7.96
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,31.15,19.44
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,45.4,30.96
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,90.35,67.24
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,138.91,106.33
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,212.98,166.8
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,290.65,228.98
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,243.78,192.98
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,212.11,168.57
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,173.73,137.69
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,136.82,107.51
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,103.92,80.23
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,71.85,53.35
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,40.04,26.68
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,15.25,5.71
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,7.87,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,12.59,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,23.8,12.78
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,38.24,26.87
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,52.58,39.84
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,62.7,48.85
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,72.75,57.49
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,80.09,63.7
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,87.27,69.62
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,92.55,73.68
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,99.25,78.84
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,102.04,80.84
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,104.64,82.7
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,106.52,83.8
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,108.19,84.73
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,108.69,84.91
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,156.08,95.82
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,205.95,125.76
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,257.0,163.52
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,307.8,204.46
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,362.61,249.11
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,373.95,268.23
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,371.23,272.37
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,432.67,315.92
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,517.46,375.98
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,543.67,394.02
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,562.61,406.92
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,597.85,431.91
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,633.64,456.85
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,636.23,458.11
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,634.84,456.72
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,728.04,525.07
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,809.29,584.17
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,756.76,545.33
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,676.75,488.78
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,711.13,515.96
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,758.22,550.17
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,804.63,585.51
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,833.3,608.15
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,751.83,552.25
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,640.39,474.44
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,459.39,346.29
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,282.46,213.78
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,261.78,199.79
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,240.85,184.85
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,147.85,112.91
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,73.61,53.92
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,64.32,46.83
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,55.26,39.73
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,46.35,32.56
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,37.47,25.31
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,29.01,18.34
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,20.56,11.28
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,13.68,5.44
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,6.82,0.0
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.4,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
