Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,0.5,0.85,21.0,0.5,0.39,0.0
2016,6,2,6,0,0.0,1.0,1.0,21.0,1.0,0.75,0.0
2016,6,2,6,15,0.0,2.5,1.3,21.0,2.5,1.89,0.0
2016,6,2,6,30,0.0,4.0,1.6,21.0,4.0,3.03,0.0
2016,6,2,6,45,0.0,6.0,1.95,21.0,6.0,4.55,0.0
2016,6,2,7,0,0.0,8.0,2.3,21.0,8.0,6.07,0.0
2016,6,2,7,15,0.0,11.0,2.4,21.0,11.0,8.36,1.68
2016,6,2,7,30,0.0,14.0,2.5,21.0,14.0,10.66,3.67
2016,6,2,7,45,13.0,99.0,2.6,21.5,105.5,75.12,59.32
2016,6,2,8,0,26.0,184.0,2.7,22.0,197.0,131.3,106.44
2016,6,2,8,15,85.0,223.5,2.75,22.0,272.5,149.92,121.52
2016,6,2,8,30,144.0,263.0,2.8,22.0,348.0,165.94,134.34
2016,6,2,8,45,103.0,277.5,2.85,22.0,341.5,180.88,146.17
2016,6,2,9,0,62.0,292.0,2.9,22.0,335.0,188.22,151.72
2016,6,2,9,15,54.0,305.0,2.9,22.0,344.0,195.4,157.13
2016,6,2,9,30,46.0,318.0,2.9,22.0,353.0,210.11,159.79
2016,6,2,9,45,94.0,360.0,2.95,22.5,436.0,248.02,185.76
2016,6,2,10,0,142.0,402.0,3.0,23.0,519.0,281.87,208.75
2016,6,2,10,15,80.5,354.5,3.0,23.5,421.5,263.93,197.37
2016,6,2,10,30,19.0,307.0,3.0,24.0,324.0,231.71,174.67
2016,6,2,10,45,16.0,279.0,3.05,24.5,293.5,214.01,160.97
2016,6,2,11,0,13.0,251.0,3.1,25.0,263.0,194.85,146.13
2016,6,2,11,15,444.5,186.0,2.95,25.0,613.5,345.02,257.49
2016,6,2,11,30,876.0,121.0,2.8,25.0,964.0,549.94,407.77
2016,6,2,11,45,644.0,276.5,2.65,25.0,900.5,573.2,424.61
2016,6,2,12,0,412.0,432.0,2.5,25.0,837.0,580.27,428.36
2016,6,2,12,15,637.0,285.5,2.3,25.0,915.5,642.51,475.55
2016,6,2,12,30,862.0,139.0,2.1,25.0,994.0,704.36,522.22
2016,6,2,12,45,571.0,313.0,1.9,25.0,878.5,675.74,497.1
2016,6,2,13,0,280.0,487.0,1.7,25.0,763.0,617.37,451.01
2016,6,2,13,15,331.5,457.5,1.6,25.0,780.0,650.46,475.18
2016,6,2,13,30,383.0,428.0,1.5,25.0,797.0,682.98,498.04
2016,6,2,13,45,335.0,439.5,1.45,25.0,757.5,667.79,486.8
2016,6,2,14,0,287.0,451.0,1.4,25.0,718.0,649.55,473.79
2016,6,2,14,15,347.0,411.5,1.45,25.0,725.0,675.3,494.12
2016,6,2,14,30,407.0,372.0,1.5,25.0,732.0,712.64,521.65
2016,6,2,14,45,625.0,243.5,1.55,25.5,772.0,796.59,583.18
2016,6,2,15,0,843.0,115.0,1.6,26.0,812.0,847.77,619.09
2016,6,2,15,15,832.0,113.0,1.6,25.5,772.5,835.21,612.67
2016,6,2,15,30,821.0,111.0,1.6,25.0,733.0,819.3,604.74
2016,6,2,15,45,808.5,107.0,1.6,25.0,689.0,806.43,597.74
2016,6,2,16,0,796.0,103.0,1.6,25.0,645.0,780.55,582.01
2016,6,2,16,15,777.5,100.0,1.55,25.0,596.0,748.12,561.4
2016,6,2,16,30,759.0,97.0,1.5,25.0,547.0,713.33,539.09
2016,6,2,16,45,737.0,92.0,1.5,25.0,496.0,671.66,512.15
2016,6,2,17,0,715.0,87.0,1.5,25.0,445.0,628.41,483.13
2016,6,2,17,15,683.0,82.5,1.4,24.5,392.0,579.83,449.24
2016,6,2,17,30,651.0,78.0,1.3,24.0,339.0,529.02,412.79
2016,6,2,17,45,610.5,71.5,1.25,24.0,287.0,471.04,369.31
2016,6,2,18,0,570.0,65.0,1.2,24.0,235.0,414.49,325.43
2016,6,2,18,15,505.0,57.0,1.1,23.5,185.0,345.51,270.73
2016,6,2,18,30,440.0,49.0,1.0,23.0,135.0,281.27,217.81
2016,6,2,18,45,348.5,38.0,0.9,22.5,93.0,208.15,156.64
2016,6,2,19,0,257.0,27.0,0.8,22.0,51.0,144.27,98.46
2016,6,2,19,15,128.5,13.5,0.8,21.5,25.5,64.88,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,11.0,1.5,18.5,11.0,8.65,0.0
2016,6,3,6,0,0.0,22.0,1.5,19.0,22.0,16.8,7.52
2016,6,3,6,15,0.0,41.0,1.55,19.0,41.0,30.72,20.7
2016,6,3,6,30,0.0,60.0,1.6,19.0,60.0,44.4,33.1
2016,6,3,6,45,5.5,80.5,1.65,19.5,82.5,59.01,46.06
2016,6,3,7,0,11.0,101.0,1.7,20.0,105.0,73.54,58.69
2016,6,3,7,15,129.5,127.0,1.7,20.0,178.5,88.97,71.94
2016,6,3,7,30,248.0,153.0,1.7,20.0,252.0,103.95,84.58
2016,6,3,7,45,508.0,110.5,1.7,20.5,350.5,80.08,63.69
2016,6,3,8,0,768.0,68.0,1.7,21.0,449.0,60.8,46.87
2016,6,3,8,15,529.0,157.5,1.85,21.0,433.5,106.27,85.33
2016,6,3,8,30,290.0,247.0,2.0,21.0,418.0,154.49,125.27
2016,6,3,8,45,567.0,162.0,2.15,21.5,533.5,105.49,83.8
2016,6,3,9,0,844.0,77.0,2.3,22.0,649.0,77.08,59.68
2016,6,3,9,15,571.0,208.5,2.4,22.5,607.0,126.44,100.44
2016,6,3,9,30,298.0,340.0,2.5,23.0,565.0,219.27,158.47
2016,6,3,9,45,239.0,371.0,2.7,23.5,558.0,263.41,190.58
2016,6,3,10,0,180.0,402.0,2.9,24.0,551.0,289.23,211.81
2016,6,3,10,15,539.5,245.0,2.95,24.0,716.5,290.56,201.07
2016,6,3,10,30,899.0,88.0,3.0,24.0,882.0,349.71,239.85
2016,6,3,10,45,582.0,272.0,3.05,24.5,792.0,393.87,284.46
2016,6,3,11,0,265.0,456.0,3.1,25.0,702.0,420.38,310.37
2016,6,3,11,15,285.5,460.5,3.1,25.0,731.5,455.4,337.03
2016,6,3,11,30,306.0,465.0,3.1,25.0,761.0,491.93,364.55
2016,6,3,11,45,242.5,485.0,3.1,25.5,721.0,496.26,367.64
2016,6,3,12,0,179.0,505.0,3.1,26.0,681.0,489.99,362.61
2016,6,3,12,15,105.0,454.0,3.05,26.0,557.5,420.62,312.61
2016,6,3,12,30,31.0,403.0,3.0,26.0,434.0,337.62,251.5
2016,6,3,12,45,452.0,264.5,2.95,26.0,709.5,555.53,417.68
2016,6,3,13,0,873.0,126.0,2.9,26.0,985.0,763.59,569.03
2016,6,3,13,15,870.5,125.5,2.85,26.0,973.5,788.05,584.53
2016,6,3,13,30,868.0,125.0,2.8,26.0,962.0,809.2,598.72
2016,6,3,13,45,859.5,127.0,2.75,26.0,941.5,824.03,608.69
2016,6,3,14,0,851.0,129.0,2.7,26.0,921.0,835.26,616.35
2016,6,3,14,15,625.0,252.5,2.65,26.0,825.0,787.53,581.28
2016,6,3,14,30,399.0,376.0,2.6,26.0,729.0,694.98,513.71
2016,6,3,14,45,606.5,251.5,2.55,26.0,764.5,786.69,582.8
2016,6,3,15,0,814.0,127.0,2.5,26.0,800.0,833.03,617.18
2016,6,3,15,15,802.5,124.5,2.45,25.5,761.5,831.05,617.46
2016,6,3,15,30,791.0,122.0,2.4,25.0,723.0,814.37,608.32
2016,6,3,15,45,573.0,202.0,2.35,25.0,623.5,709.39,534.64
2016,6,3,16,0,355.0,282.0,2.3,25.0,524.0,576.05,437.64
2016,6,3,16,15,346.5,260.5,2.15,25.0,482.0,543.28,415.58
2016,6,3,16,30,338.0,239.0,2.0,25.0,440.0,509.12,391.62
2016,6,3,16,45,440.0,189.5,1.9,25.0,426.0,544.88,420.53
2016,6,3,17,0,542.0,140.0,1.8,25.0,412.0,554.33,429.77
2016,6,3,17,15,517.5,127.5,1.7,24.5,362.5,506.58,395.62
2016,6,3,17,30,493.0,115.0,1.6,24.0,313.0,458.7,360.8
2016,6,3,17,45,455.5,102.5,1.55,24.0,264.0,403.17,318.51
2016,6,3,18,0,418.0,90.0,1.5,24.0,215.0,349.35,276.25
2016,6,3,18,15,363.0,76.5,1.35,23.5,169.5,287.55,226.63
2016,6,3,18,30,308.0,63.0,1.2,23.0,124.0,230.06,178.96
2016,6,3,18,45,229.5,47.5,1.05,22.5,85.0,165.35,124.71
2016,6,3,19,0,151.0,32.0,0.9,22.0,46.0,108.61,74.25
2016,6,3,19,15,75.5,16.0,0.9,21.5,23.0,49.41,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,4,5,45,117.0,13.5,2.05,18.5,24.0,10.62,0.0
2016,6,4,6,0,234.0,27.0,2.3,19.0,48.0,21.98,11.59
2016,6,4,6,15,333.0,38.0,2.4,19.5,90.0,30.83,20.74
2016,6,4,6,30,432.0,49.0,2.5,20.0,132.0,39.68,28.85
2016,6,4,6,45,397.5,70.5,2.6,20.5,166.0,52.84,40.52
2016,6,4,7,0,363.0,92.0,2.7,21.0,200.0,66.61,52.47
2016,6,4,7,15,203.0,122.0,2.85,21.5,184.5,84.83,68.0
2016,6,4,7,30,43.0,152.0,3.0,22.0,169.0,105.37,85.2
2016,6,4,7,45,39.5,171.5,3.15,22.5,189.0,117.83,95.26
2016,6,4,8,0,36.0,191.0,3.3,23.0,209.0,130.0,104.93
2016,6,4,8,15,39.0,212.0,3.45,23.5,233.5,142.83,115.01
2016,6,4,8,30,42.0,233.0,3.6,24.0,258.0,155.35,124.71
2016,6,4,8,45,39.5,252.0,3.75,24.5,277.0,166.37,133.09
2016,6,4,9,0,37.0,271.0,3.9,25.0,296.0,177.06,141.13
2016,6,4,9,15,77.0,313.5,4.0,25.0,370.0,200.19,159.45
2016,6,4,9,30,117.0,356.0,4.1,25.0,444.0,222.84,165.87
2016,6,4,9,45,272.0,343.0,4.2,25.5,563.0,242.06,172.16
2016,6,4,10,0,427.0,330.0,4.3,26.0,682.0,280.99,194.74
2016,6,4,10,15,322.0,382.5,4.35,26.0,654.5,323.29,232.11
2016,6,4,10,30,217.0,435.0,4.4,26.0,627.0,355.26,260.73
2016,6,4,10,45,205.0,451.5,4.45,26.0,637.0,380.29,280.82
2016,6,4,11,0,193.0,468.0,4.5,26.0,647.0,404.07,299.65
2016,6,4,11,15,181.0,479.5,4.55,26.0,650.5,423.56,315.01
2016,6,4,11,30,169.0,491.0,4.6,26.0,654.0,441.79,329.11
2016,6,4,11,45,103.0,454.5,4.65,26.0,554.5,397.45,297.15
2016,6,4,12,0,37.0,418.0,4.7,26.0,455.0,340.59,255.08
2016,6,4,12,15,222.5,427.5,4.75,26.0,648.5,477.04,358.17
2016,6,4,12,30,408.0,437.0,4.8,26.0,842.0,628.62,469.57
2016,6,4,12,45,359.0,457.5,4.85,26.0,812.5,631.79,471.34
2016,6,4,13,0,310.0,478.0,4.9,26.0,783.0,631.18,470.77
2016,6,4,13,15,388.5,448.0,4.9,26.0,826.0,685.37,511.35
2016,6,4,13,30,467.0,418.0,4.9,26.0,869.0,747.84,557.12
2016,6,4,13,45,240.0,338.5,4.95,26.0,570.5,501.43,379.34
2016,6,4,14,0,13.0,259.0,5.0,26.0,272.0,215.93,162.27
2016,6,4,14,15,226.5,310.0,4.95,26.0,511.0,480.69,367.03
2016,6,4,14,30,440.0,361.0,4.9,26.0,750.0,729.85,549.16
2016,6,4,14,45,247.0,363.0,4.85,26.0,580.0,557.98,422.29
2016,6,4,15,0,54.0,365.0,4.8,26.0,410.0,364.11,275.9
2016,6,4,15,15,124.5,363.0,4.7,26.0,460.0,443.13,337.61
2016,6,4,15,30,195.0,361.0,4.6,26.0,510.0,503.45,384.18
2016,6,4,15,45,217.0,335.0,4.55,26.0,490.5,497.71,381.28
2016,6,4,16,0,239.0,309.0,4.5,26.0,471.0,489.95,377.16
2016,6,4,16,15,211.5,287.0,4.3,25.5,423.0,444.57,344.29
2016,6,4,16,30,184.0,265.0,4.1,25.0,375.0,399.26,311.18
2016,6,4,16,45,97.5,217.5,3.9,25.0,275.5,268.35,209.9
2016,6,4,17,0,11.0,170.0,3.7,25.0,176.0,147.05,113.16
2016,6,4,17,15,7.5,151.0,3.35,24.5,155.0,128.76,99.19
2016,6,4,17,30,4.0,132.0,3.0,24.0,134.0,110.66,85.02
2016,6,4,17,45,265.0,103.0,2.65,24.0,183.5,273.2,219.41
2016,6,4,18,0,526.0,74.0,2.3,24.0,233.0,399.16,317.47
2016,6,4,18,15,461.0,65.0,2.05,23.5,184.0,331.03,261.58
2016,6,4,18,30,396.0,56.0,1.8,23.0,135.0,267.6,208.7
2016,6,4,18,45,300.5,43.5,1.55,22.5,93.0,189.79,143.61
2016,6,4,19,0,205.0,31.0,1.3,22.0,51.0,126.64,87.46
2016,6,4,19,15,102.5,15.5,1.3,21.5,25.5,57.22,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,18.5,14.5,3.3,19.5,16.5,11.41,0.0
2016,6,5,6,0,37.0,29.0,3.5,20.0,33.0,21.87,11.46
2016,6,5,6,15,74.5,49.5,3.6,20.5,62.5,36.44,25.39
2016,6,5,6,30,112.0,70.0,3.7,21.0,92.0,50.83,38.32
2016,6,5,6,45,144.0,90.5,3.8,21.5,127.5,64.99,50.84
2016,6,5,7,0,176.0,111.0,3.9,22.0,163.0,77.51,61.64
2016,6,5,7,15,371.5,104.0,4.0,22.5,243.0,74.07,58.5
2016,6,5,7,30,567.0,97.0,4.1,23.0,323.0,73.3,57.56
2016,6,5,7,45,472.5,138.5,4.25,23.5,345.5,95.92,76.46
2016,6,5,8,0,378.0,180.0,4.4,24.0,368.0,117.61,94.24
2016,6,5,8,15,404.5,196.5,4.45,24.5,418.0,125.93,100.62
2016,6,5,8,30,431.0,213.0,4.5,25.0,468.0,133.78,106.56
2016,6,5,8,45,620.0,161.5,4.55,25.5,563.0,106.62,83.57
2016,6,5,9,0,809.0,110.0,4.6,26.0,658.0,86.49,66.54
2016,6,5,9,15,823.5,112.5,4.6,26.0,703.5,87.14,66.9
2016,6,5,9,30,838.0,115.0,4.6,26.0,749.0,144.32,83.47
2016,6,5,9,45,851.0,116.5,4.65,26.5,789.5,198.83,115.07
2016,6,5,10,0,864.0,118.0,4.7,27.0,830.0,253.96,156.22
2016,6,5,10,15,589.5,265.0,4.75,27.0,760.0,313.75,215.18
2016,6,5,10,30,315.0,412.0,4.8,27.0,690.0,363.16,263.29
2016,6,5,10,45,605.0,267.0,4.85,27.5,822.0,397.24,284.74
2016,6,5,11,0,895.0,122.0,4.9,28.0,954.0,465.81,335.34
2016,6,5,11,15,457.5,229.0,4.9,28.0,654.5,377.29,278.55
2016,6,5,11,30,20.0,336.0,4.9,28.0,355.0,264.02,196.45
2016,6,5,11,45,244.5,384.5,4.95,28.0,625.0,423.77,316.02
2016,6,5,12,0,469.0,433.0,5.0,28.0,895.0,610.18,451.65
2016,6,5,12,15,696.0,275.0,4.95,28.0,963.5,669.77,497.67
2016,6,5,12,30,923.0,117.0,4.9,28.0,1032.0,726.97,543.23
2016,6,5,12,45,921.0,118.0,4.9,28.0,1028.0,760.01,567.82
2016,6,5,13,0,919.0,119.0,4.9,28.0,1024.0,790.27,590.18
2016,6,5,13,15,916.5,118.5,4.85,28.0,1012.0,815.83,607.82
2016,6,5,13,30,914.0,118.0,4.8,28.0,1000.0,837.91,622.92
2016,6,5,13,45,908.5,118.0,4.8,28.0,980.0,854.35,634.49
2016,6,5,14,0,903.0,118.0,4.8,28.0,960.0,867.02,643.61
2016,6,5,14,15,897.5,117.0,4.7,28.0,933.5,875.04,649.06
2016,6,5,14,30,892.0,116.0,4.6,28.0,907.0,879.25,652.03
2016,6,5,14,45,881.0,116.0,4.6,28.0,872.5,875.91,650.68
2016,6,5,15,0,870.0,116.0,4.6,28.0,838.0,868.9,647.0
2016,6,5,15,15,860.0,114.0,4.5,28.0,798.0,857.27,639.83
2016,6,5,15,30,850.0,112.0,4.4,28.0,758.0,842.17,630.46
2016,6,5,15,45,676.0,171.0,4.3,28.0,665.0,764.01,576.57
2016,6,5,16,0,502.0,230.0,4.2,28.0,572.0,662.17,502.49
2016,6,5,16,15,542.0,197.0,3.95,27.5,541.5,653.04,499.17
2016,6,5,16,30,582.0,164.0,3.7,27.0,511.0,647.62,497.73
2016,6,5,16,45,540.5,159.0,3.45,26.5,458.5,587.97,455.51
2016,6,5,17,0,499.0,154.0,3.2,26.0,406.0,537.37,419.2
2016,6,5,17,15,473.0,142.0,2.85,25.5,358.5,490.81,385.21
2016,6,5,17,30,447.0,130.0,2.5,25.0,311.0,444.35,350.49
2016,6,5,17,45,425.5,112.5,2.15,24.5,264.0,395.25,312.97
2016,6,5,18,0,404.0,95.0,1.8,24.0,217.0,346.47,274.53
2016,6,5,18,15,359.5,79.5,1.65,23.0,172.0,288.65,228.41
2016,6,5,18,30,315.0,64.0,1.5,22.0,127.0,234.07,183.22
2016,6,5,18,45,244.5,48.0,1.4,21.5,88.0,171.79,130.54
2016,6,5,19,0,174.0,32.0,1.3,21.0,49.0,116.44,81.02
2016,6,5,19,15,87.0,16.0,1.3,20.5,24.5,53.21,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.5,14.0,2.2,17.5,26.0,11.02,0.0
2016,6,6,6,0,265.0,28.0,2.4,18.0,52.0,22.93,12.45
2016,6,6,6,15,373.5,38.5,2.6,18.5,97.0,31.48,21.39
2016,6,6,6,30,482.0,49.0,2.8,19.0,142.0,40.09,29.34
2016,6,6,6,45,549.5,56.5,3.0,20.0,194.5,46.03,34.66
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,51.98,39.78
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,56.18,43.29
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,65.29,50.93
2016,6,6,7,45,740.5,79.0,3.1,23.0,412.0,68.34,53.12
2016,6,6,8,0,773.0,83.0,3.1,24.0,467.0,71.34,55.23
2016,6,6,8,15,796.0,86.5,3.2,24.5,520.5,73.71,56.9
2016,6,6,8,30,819.0,90.0,3.3,25.0,574.0,75.99,58.47
2016,6,6,8,45,836.5,93.0,3.4,25.5,624.0,86.47,66.87
2016,6,6,9,0,854.0,96.0,3.5,26.0,674.0,88.66,68.32
2016,6,6,9,15,867.0,98.5,3.5,26.0,720.0,90.25,69.43
2016,6,6,9,30,880.0,101.0,3.5,26.0,766.0,138.92,78.28
2016,6,6,9,45,890.0,103.0,3.5,26.5,806.5,195.54,110.83
2016,6,6,10,0,900.0,105.0,3.5,27.0,847.0,252.43,153.15
2016,6,6,10,15,907.0,106.5,3.45,27.0,881.0,308.27,199.35
2016,6,6,10,30,914.0,108.0,3.4,27.0,915.0,363.55,246.53
2016,6,6,10,45,919.0,109.5,3.4,27.5,942.5,417.3,291.99
2016,6,6,11,0,924.0,111.0,3.4,28.0,970.0,469.84,335.55
2016,6,6,11,15,927.5,111.5,3.35,28.0,989.5,519.58,376.5
2016,6,6,11,30,931.0,112.0,3.3,28.0,1009.0,567.53,414.99
2016,6,6,11,45,934.5,111.5,3.25,28.0,1021.5,612.82,450.5
2016,6,6,12,0,938.0,111.0,3.2,28.0,1034.0,655.99,483.53
2016,6,6,12,15,938.5,111.0,3.15,28.0,1038.0,695.37,513.06
2016,6,6,12,30,939.0,111.0,3.1,28.0,1042.0,732.35,540.23
2016,6,6,12,45,937.5,111.5,3.1,28.5,1037.5,765.81,563.5
2016,6,6,13,0,936.0,112.0,3.1,29.0,1033.0,796.42,584.32
2016,6,6,13,15,933.5,111.5,3.05,29.0,1021.0,822.28,601.4
2016,6,6,13,30,931.0,111.0,3.0,29.0,1009.0,844.6,616.13
2016,6,6,13,45,926.0,110.0,3.0,29.0,989.0,860.78,627.14
2016,6,6,14,0,921.0,109.0,3.0,29.0,969.0,873.12,635.73
2016,6,6,14,15,915.0,108.0,2.95,29.0,941.5,880.75,641.03
2016,6,6,14,30,909.0,107.0,2.9,29.0,914.0,884.52,643.91
2016,6,6,14,45,896.5,108.5,2.85,29.0,878.5,881.25,642.32
2016,6,6,15,0,884.0,110.0,2.8,29.0,843.0,874.3,638.48
2016,6,6,15,15,873.5,107.5,2.75,28.5,803.0,861.64,632.25
2016,6,6,15,30,863.0,105.0,2.7,28.0,763.0,845.44,623.77
2016,6,6,15,45,850.5,102.5,2.65,28.0,718.0,824.21,610.74
2016,6,6,16,0,838.0,100.0,2.6,28.0,673.0,799.84,595.65
2016,6,6,16,15,820.0,97.0,2.45,28.0,623.5,775.97,580.28
2016,6,6,16,30,802.0,94.0,2.3,28.0,574.0,740.83,557.13
2016,6,6,16,45,779.5,90.0,2.2,28.0,521.5,698.98,529.53
2016,6,6,17,0,757.0,86.0,2.1,28.0,469.0,655.44,500.02
2016,6,6,17,15,726.0,81.5,1.95,27.5,414.5,604.18,464.41
2016,6,6,17,30,695.0,77.0,1.8,27.0,360.0,554.68,429.04
2016,6,6,17,45,652.0,71.5,1.7,26.5,306.0,494.83,385.07
2016,6,6,18,0,609.0,66.0,1.6,26.0,252.0,436.47,340.63
2016,6,6,18,15,544.5,58.5,1.45,25.0,200.0,366.73,286.17
2016,6,6,18,30,480.0,51.0,1.3,24.0,148.0,301.51,233.08
2016,6,6,18,45,379.0,41.0,1.2,23.0,103.0,223.57,168.68
2016,6,6,19,0,278.0,31.0,1.1,22.0,58.0,155.44,108.65
2016,6,6,19,15,139.0,15.5,1.1,21.5,29.0,71.35,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,18.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,6,7,5,45,100.0,15.5,0.9,19.5,24.0,12.2,0.0
2016,6,7,6,0,200.0,31.0,0.9,20.0,48.0,23.53,12.83
2016,6,7,6,15,302.5,43.5,1.0,20.5,91.0,33.16,22.65
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,45.04,33.38
2016,6,7,6,45,471.0,65.5,1.2,21.5,184.0,52.14,39.75
2016,6,7,7,0,537.0,75.0,1.3,22.0,234.0,59.16,45.82
2016,6,7,7,15,584.5,82.0,1.25,22.5,287.5,64.0,49.83
2016,6,7,7,30,632.0,89.0,1.2,23.0,341.0,68.76,53.65
2016,6,7,7,45,665.0,95.0,1.2,24.0,394.0,72.49,56.39
2016,6,7,8,0,698.0,101.0,1.2,25.0,447.0,76.09,58.95
2016,6,7,8,15,723.0,105.5,1.3,25.5,499.0,78.44,60.56
2016,6,7,8,30,748.0,110.0,1.4,26.0,551.0,87.42,67.66
2016,6,7,8,45,767.0,113.5,1.55,26.5,600.0,88.85,68.46
2016,6,7,9,0,786.0,117.0,1.7,27.0,649.0,90.15,69.18
2016,6,7,9,15,800.5,120.0,1.7,27.0,694.0,90.88,69.58
2016,6,7,9,30,815.0,123.0,1.7,27.0,739.0,136.35,77.98
2016,6,7,9,45,827.0,125.0,1.75,27.5,779.0,190.63,108.82
2016,6,7,10,0,839.0,127.0,1.8,28.0,819.0,251.87,153.73
2016,6,7,10,15,847.5,129.0,1.8,28.0,853.0,305.12,196.87
2016,6,7,10,30,856.0,131.0,1.8,28.0,887.0,358.05,241.09
2016,6,7,10,45,862.5,132.0,1.8,28.5,914.0,409.13,283.33
2016,6,7,11,0,869.0,133.0,1.8,29.0,941.0,459.22,323.89
2016,6,7,11,15,873.0,134.5,1.85,29.0,961.0,507.26,362.71
2016,6,7,11,30,877.0,136.0,1.9,29.0,981.0,553.69,399.35
2016,6,7,11,45,674.5,284.0,1.95,29.5,939.0,589.5,425.19
2016,6,7,12,0,472.0,432.0,2.0,30.0,897.0,609.35,437.75
2016,6,7,12,15,267.5,450.0,2.0,30.0,714.0,520.47,376.41
2016,6,7,12,30,63.0,468.0,2.0,30.0,531.0,408.58,296.54
2016,6,7,12,45,88.0,482.5,2.05,30.0,569.5,445.63,323.83
2016,6,7,13,0,113.0,497.0,2.1,30.0,608.0,484.28,351.41
2016,6,7,13,15,500.0,313.0,2.1,30.0,796.5,668.48,486.09
2016,6,7,13,30,887.0,129.0,2.1,30.0,985.0,822.87,594.56
2016,6,7,13,45,575.0,293.5,2.15,30.0,844.5,747.78,539.53
2016,6,7,14,0,263.0,458.0,2.2,30.0,704.0,632.14,456.29
2016,6,7,14,15,565.0,291.0,2.2,30.0,798.5,765.13,554.4
2016,6,7,14,30,867.0,124.0,2.2,30.0,893.0,863.2,623.18
2016,6,7,14,45,597.0,250.0,2.25,30.0,770.5,773.87,561.59
2016,6,7,15,0,327.0,376.0,2.3,30.0,648.0,641.24,467.92
2016,6,7,15,15,240.0,370.0,2.25,30.0,564.5,564.38,414.81
2016,6,7,15,30,153.0,364.0,2.2,30.0,481.0,469.75,347.68
2016,6,7,15,45,475.0,238.0,2.2,30.0,569.5,652.6,484.89
2016,6,7,16,0,797.0,112.0,2.2,30.0,658.0,787.41,581.27
2016,6,7,16,15,779.0,108.5,2.1,29.5,609.5,755.19,560.42
2016,6,7,16,30,761.0,105.0,2.0,29.0,561.0,720.54,539.14
2016,6,7,16,45,740.5,99.5,1.9,29.0,510.0,679.76,512.32
2016,6,7,17,0,720.0,94.0,1.8,29.0,459.0,637.26,483.15
2016,6,7,17,15,688.5,89.5,1.7,28.5,405.5,589.62,450.43
2016,6,7,17,30,657.0,85.0,1.6,28.0,352.0,539.15,414.79
2016,6,7,17,45,612.5,78.5,1.55,28.0,299.0,478.75,370.13
2016,6,7,18,0,568.0,72.0,1.5,28.0,246.0,420.02,325.26
2016,6,7,18,15,503.5,64.0,1.35,27.0,195.5,351.5,272.19
2016,6,7,18,30,439.0,56.0,1.2,26.0,145.0,287.47,220.57
2016,6,7,18,45,343.0,44.5,1.1,25.0,101.0,211.99,158.79
2016,6,7,19,0,247.0,33.0,1.0,24.0,57.0,143.94,100.05
2016,6,7,19,15,123.5,16.5,1.05,23.5,28.5,65.48,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,82.0,16.0,0.25,21.5,23.5,12.59,0.0
2016,6,8,6,0,164.0,32.0,0.2,22.0,47.0,24.11,13.19
2016,6,8,6,15,260.0,46.5,0.35,22.5,88.5,35.01,24.04
2016,6,8,6,30,356.0,61.0,0.5,23.0,130.0,45.91,33.84
2016,6,8,6,45,433.5,69.5,0.7,23.5,180.0,54.88,41.75
2016,6,8,7,0,511.0,78.0,0.9,24.0,230.0,61.1,47.09
2016,6,8,7,15,540.5,87.0,1.1,24.5,276.5,66.99,51.95
2016,6,8,7,30,570.0,96.0,1.3,25.0,323.0,72.64,56.49
2016,6,8,7,45,625.0,99.0,1.55,25.5,381.5,74.44,57.68
2016,6,8,8,0,680.0,102.0,1.8,26.0,440.0,76.37,58.96
2016,6,8,8,15,705.5,106.5,1.9,26.5,491.5,78.66,60.52
2016,6,8,8,30,731.0,111.0,2.0,27.0,543.0,87.67,67.62
2016,6,8,8,45,748.5,116.0,2.15,27.5,591.0,89.97,69.13
2016,6,8,9,0,766.0,121.0,2.3,28.0,639.0,92.06,70.49
2016,6,8,9,15,780.5,124.0,2.35,28.0,683.0,92.66,70.78
2016,6,8,9,30,795.0,127.0,2.4,28.0,727.0,136.13,78.47
2016,6,8,9,45,652.5,215.0,2.45,28.0,725.5,211.41,131.68
2016,6,8,10,0,510.0,303.0,2.5,28.0,724.0,279.67,187.94
2016,6,8,10,15,670.0,221.0,2.5,28.0,797.5,305.08,203.39
2016,6,8,10,30,830.0,139.0,2.5,28.0,871.0,353.45,239.25
2016,6,8,10,45,833.0,142.5,2.5,28.5,897.0,403.35,280.9
2016,6,8,11,0,836.0,146.0,2.5,29.0,923.0,451.99,320.71
2016,6,8,11,15,840.0,147.5,2.5,29.0,942.5,498.48,358.54
2016,6,8,11,30,844.0,149.0,2.5,29.0,962.0,543.43,394.25
2016,6,8,11,45,830.5,161.0,2.5,29.5,969.5,589.56,428.73
2016,6,8,12,0,817.0,173.0,2.5,30.0,977.0,629.1,457.55
2016,6,8,12,15,817.5,173.5,2.5,30.0,981.5,666.54,485.21
2016,6,8,12,30,818.0,174.0,2.5,30.0,986.0,701.98,510.91
2016,6,8,12,45,811.5,177.5,2.55,30.0,980.5,732.61,533.04
2016,6,8,13,0,805.0,181.0,2.6,30.0,975.0,760.5,553.01
2016,6,8,13,15,802.0,180.5,2.6,30.0,963.5,784.84,570.17
2016,6,8,13,30,799.0,180.0,2.6,30.0,952.0,805.89,584.99
2016,6,8,13,45,793.0,179.0,2.65,30.0,932.5,820.67,595.88
2016,6,8,14,0,787.0,178.0,2.7,30.0,913.0,831.87,604.35
2016,6,8,14,15,779.5,176.5,2.7,29.5,887.0,837.78,610.03
2016,6,8,14,30,772.0,175.0,2.7,29.0,861.0,840.09,613.49
2016,6,8,14,45,758.0,174.5,2.7,29.0,827.0,834.2,610.44
2016,6,8,15,0,744.0,174.0,2.7,29.0,793.0,824.84,605.25
2016,6,8,15,15,731.0,171.0,2.7,29.0,754.5,817.74,601.69
2016,6,8,15,30,718.0,168.0,2.7,29.0,716.0,800.48,591.32
2016,6,8,15,45,700.5,164.0,2.7,29.0,672.0,775.51,575.63
2016,6,8,16,0,683.0,160.0,2.7,29.0,628.0,747.88,558.04
2016,6,8,16,15,661.5,154.5,2.6,28.5,580.5,713.15,535.92
2016,6,8,16,30,640.0,149.0,2.5,28.0,533.0,676.44,512.11
2016,6,8,16,45,616.5,141.0,2.4,28.0,483.5,634.07,482.94
2016,6,8,17,0,593.0,133.0,2.3,28.0,434.0,590.44,452.42
2016,6,8,17,15,557.5,125.0,2.15,27.5,382.5,537.72,415.21
2016,6,8,17,30,522.0,117.0,2.0,27.0,331.0,478.13,372.13
2016,6,8,17,45,478.0,106.5,1.85,26.5,280.5,419.92,328.66
2016,6,8,18,0,434.0,96.0,1.7,26.0,230.0,363.88,285.45
2016,6,8,18,15,371.0,83.5,1.6,25.5,181.5,298.55,233.7
2016,6,8,18,30,308.0,71.0,1.5,25.0,133.0,238.25,184.38
2016,6,8,18,45,227.5,54.0,1.4,24.5,92.0,171.31,128.95
2016,6,8,19,0,147.0,37.0,1.3,24.0,51.0,103.78,71.78
2016,6,8,19,15,73.5,18.5,1.35,24.0,25.5,47.15,0.0
2016,6,8,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,73.5,16.0,1.0,21.5,22.5,12.59,0.0
2016,6,9,6,0,147.0,32.0,1.1,22.0,45.0,24.04,13.08
2016,6,9,6,15,237.0,47.5,1.0,22.5,85.5,35.58,24.48
2016,6,9,6,30,327.0,63.0,0.9,23.0,126.0,47.05,34.8
2016,6,9,6,45,399.0,73.5,0.85,23.5,174.5,54.89,41.76
2016,6,9,7,0,471.0,84.0,0.8,24.0,223.0,62.7,48.45
2016,6,9,7,15,518.5,92.0,1.0,24.5,274.0,70.35,54.8
2016,6,9,7,30,566.0,100.0,1.2,25.0,325.0,75.42,58.83
2016,6,9,7,45,604.5,105.5,1.4,25.5,377.5,78.49,61.08
2016,6,9,8,0,643.0,111.0,1.6,26.0,430.0,81.5,63.24
2016,6,9,8,15,669.0,116.0,1.7,26.5,481.0,83.82,64.79
2016,6,9,8,30,695.0,121.0,1.8,27.0,532.0,86.02,66.24
2016,6,9,8,45,716.0,125.0,1.95,27.5,580.0,87.37,66.99
2016,6,9,9,0,737.0,129.0,2.1,28.0,628.0,96.24,73.89
2016,6,9,9,15,752.5,132.5,2.2,28.0,672.0,96.92,74.23
2016,6,9,9,30,768.0,136.0,2.3,28.0,716.0,138.42,81.31
2016,6,9,9,45,780.5,138.5,2.4,28.5,755.0,190.31,110.35
2016,6,9,10,0,793.0,141.0,2.5,29.0,794.0,243.01,148.6
2016,6,9,10,15,802.0,143.0,2.6,29.0,827.5,295.09,190.77
2016,6,9,10,30,811.0,145.0,2.7,29.0,861.0,347.11,234.3
2016,6,9,10,45,818.0,146.5,2.8,29.0,888.0,397.8,276.95
2016,6,9,11,0,825.0,148.0,2.9,29.0,915.0,447.49,318.26
2016,6,9,11,15,829.5,149.5,2.95,29.0,934.5,493.66,356.12
2016,6,9,11,30,834.0,151.0,3.0,29.0,954.0,538.38,391.98
2016,6,9,11,45,838.5,150.0,3.1,29.5,967.0,579.97,424.07
2016,6,9,12,0,843.0,149.0,3.2,30.0,980.0,619.79,454.04
2016,6,9,12,15,844.0,149.5,3.25,30.0,984.0,656.54,481.9
2016,6,9,12,30,845.0,150.0,3.3,30.0,988.0,691.39,507.88
2016,6,9,12,45,844.0,150.0,3.35,30.0,984.5,722.6,530.9
2016,6,9,13,0,843.0,150.0,3.4,30.0,981.0,751.44,551.96
2016,6,9,13,15,840.0,149.5,3.4,30.0,969.5,775.57,569.36
2016,6,9,13,30,837.0,149.0,3.4,30.0,958.0,796.47,583.92
2016,6,9,13,45,833.0,147.5,3.4,30.0,939.5,812.41,594.92
2016,6,9,14,0,829.0,146.0,3.4,30.0,921.0,824.81,603.66
2016,6,9,14,15,822.5,144.5,3.35,30.0,895.0,831.55,608.48
2016,6,9,14,30,816.0,143.0,3.3,30.0,869.0,847.41,619.53
2016,6,9,14,45,788.5,152.5,3.3,30.0,831.5,839.37,614.92
2016,6,9,15,0,761.0,162.0,3.3,30.0,794.0,827.76,608.2
2016,6,9,15,15,748.5,158.5,3.25,29.5,756.0,813.54,600.77
2016,6,9,15,30,736.0,155.0,3.2,29.0,718.0,801.87,595.14
2016,6,9,15,45,717.0,152.5,3.2,29.0,674.0,776.97,579.57
2016,6,9,16,0,698.0,150.0,3.2,29.0,630.0,749.45,561.98
2016,6,9,16,15,677.0,145.0,3.1,29.0,582.5,715.39,539.14
2016,6,9,16,30,656.0,140.0,3.0,29.0,535.0,679.31,514.66
2016,6,9,16,45,627.0,135.0,2.95,29.0,484.5,635.55,484.51
2016,6,9,17,0,598.0,130.0,2.9,29.0,434.0,590.8,453.15
2016,6,9,17,15,563.0,122.5,2.7,28.5,382.5,538.85,416.27
2016,6,9,17,30,528.0,115.0,2.5,28.0,331.0,479.67,373.3
2016,6,9,17,45,483.0,105.0,2.35,27.5,280.5,421.19,329.56
2016,6,9,18,0,438.0,95.0,2.2,27.0,230.0,364.94,286.14
2016,6,9,18,15,375.0,82.5,2.05,26.5,182.0,299.44,234.14
2016,6,9,18,30,312.0,70.0,1.9,26.0,134.0,238.94,184.62
2016,6,9,18,45,232.0,53.5,1.75,25.5,93.0,172.52,129.6
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,114.11,79.49
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,47.95,0.44
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.5,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,99.5,15.0,1.0,21.5,23.5,11.8,0.0
2016,6,10,6,0,199.0,30.0,1.1,22.0,47.0,22.81,12.11
2016,6,10,6,15,297.0,42.5,1.25,22.5,89.0,32.42,21.8
2016,6,10,6,30,395.0,55.0,1.4,23.0,131.0,44.16,32.32
2016,6,10,6,45,464.5,63.0,1.6,23.5,180.0,50.14,37.68
2016,6,10,7,0,534.0,71.0,1.8,24.0,229.0,56.13,42.84
2016,6,10,7,15,580.0,77.5,1.9,24.0,281.0,60.68,46.69
2016,6,10,7,30,626.0,84.0,2.0,24.0,333.0,65.18,50.39
2016,6,10,7,45,660.0,89.0,2.1,24.5,385.5,68.37,52.8
2016,6,10,8,0,694.0,94.0,2.2,25.0,438.0,71.48,55.11
2016,6,10,8,15,452.5,176.0,2.25,25.5,410.5,115.25,91.26
2016,6,10,8,30,211.0,258.0,2.3,26.0,383.0,165.22,131.6
2016,6,10,8,45,495.0,183.5,2.35,26.5,509.5,117.07,91.62
2016,6,10,9,0,779.0,109.0,2.4,27.0,636.0,85.04,64.99
2016,6,10,9,15,544.0,222.5,2.4,27.0,602.5,134.98,105.55
2016,6,10,9,30,309.0,336.0,2.4,27.0,569.0,214.42,152.78
2016,6,10,9,45,569.5,227.5,2.4,27.5,686.0,205.56,130.8
2016,6,10,10,0,830.0,119.0,2.4,28.0,803.0,242.47,147.2
2016,6,10,10,15,838.0,121.0,2.4,28.0,836.5,294.91,189.91
2016,6,10,10,30,846.0,123.0,2.4,28.0,870.0,347.02,233.78
2016,6,10,10,45,852.5,124.0,2.4,28.5,896.5,397.41,275.88
2016,6,10,11,0,859.0,125.0,2.4,29.0,923.0,446.86,316.41
2016,6,10,11,15,863.5,126.0,2.4,29.0,943.0,494.22,355.03
2016,6,10,11,30,868.0,127.0,2.4,29.0,963.0,540.05,391.5
2016,6,10,11,45,874.5,124.5,2.45,29.5,976.5,583.03,424.33
2016,6,10,12,0,881.0,122.0,2.5,30.0,990.0,624.27,455.02
2016,6,10,12,15,882.0,122.5,2.5,30.0,994.5,662.2,483.31
2016,6,10,12,30,883.0,123.0,2.5,30.0,999.0,698.01,509.51
2016,6,10,12,45,882.0,123.0,2.55,30.5,995.5,729.92,531.74
2016,6,10,13,0,881.0,123.0,2.6,31.0,992.0,759.26,551.8
2016,6,10,13,15,878.5,122.5,2.6,31.0,980.5,784.1,568.93
2016,6,10,13,30,876.0,122.0,2.6,31.0,969.0,805.61,583.3
2016,6,10,13,45,871.5,121.5,2.6,31.0,950.0,822.03,594.37
2016,6,10,14,0,867.0,121.0,2.6,31.0,931.0,834.84,603.18
2016,6,10,14,15,861.5,119.5,2.6,31.0,905.5,842.31,608.62
2016,6,10,14,30,856.0,118.0,2.6,31.0,880.0,846.1,611.8
2016,6,10,14,45,846.5,117.5,2.65,31.0,847.0,843.75,611.44
2016,6,10,15,0,837.0,117.0,2.7,31.0,814.0,837.86,608.91
2016,6,10,15,15,826.5,115.0,2.65,30.5,775.5,826.24,603.28
2016,6,10,15,30,816.0,113.0,2.6,30.0,737.0,811.29,595.53
2016,6,10,15,45,798.0,112.5,2.6,30.0,692.5,798.1,588.18
2016,6,10,16,0,780.0,112.0,2.6,30.0,648.0,772.16,572.24
2016,6,10,16,15,762.0,108.5,2.5,30.0,600.0,740.45,551.81
2016,6,10,16,30,744.0,105.0,2.4,30.0,552.0,706.38,529.68
2016,6,10,16,45,713.0,103.5,2.35,30.0,500.5,665.52,502.52
2016,6,10,17,0,682.0,102.0,2.3,30.0,449.0,620.97,471.77
2016,6,10,17,15,649.5,96.5,2.15,29.5,397.0,570.34,436.57
2016,6,10,17,30,617.0,91.0,2.0,29.0,345.0,519.62,400.37
2016,6,10,17,45,562.5,86.0,1.85,28.5,292.0,456.44,353.7
2016,6,10,18,0,508.0,81.0,1.7,28.0,239.0,395.68,307.42
2016,6,10,18,15,445.0,71.5,1.55,27.5,190.0,328.95,255.08
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,262.57,201.42
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.5,190.12,142.05
2016,6,10,19,0,192.0,36.0,1.2,26.0,56.0,127.33,88.65
2016,6,10,19,15,96.0,18.0,1.2,25.5,28.0,59.4,5.12
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.5,1.75,22.5,21.0,12.98,0.0
2016,6,11,6,0,109.0,33.0,2.0,23.0,42.0,24.6,13.4
2016,6,11,6,15,194.0,50.0,2.2,23.5,81.5,37.07,25.58
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,49.4,36.62
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.09,44.3
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.7,51.67
2016,6,11,7,15,211.0,93.5,2.9,25.0,156.0,67.35,52.17
2016,6,11,7,30,0.0,96.0,3.0,25.0,96.0,72.2,56.15
2016,6,11,7,45,52.0,152.5,3.1,25.5,178.5,107.34,85.39
2016,6,11,8,0,104.0,209.0,3.2,26.0,261.0,140.91,112.71
2016,6,11,8,15,378.5,172.5,3.25,26.0,390.5,111.52,87.97
2016,6,11,8,30,653.0,136.0,3.3,26.0,520.0,94.25,73.39
2016,6,11,8,45,670.5,142.5,3.35,26.5,567.0,96.54,74.9
2016,6,11,9,0,688.0,149.0,3.4,27.0,614.0,98.6,76.2
2016,6,11,9,15,704.5,153.0,3.4,27.0,658.0,99.0,76.31
2016,6,11,9,30,721.0,157.0,3.4,27.0,702.0,137.5,82.93
2016,6,11,9,45,451.5,278.5,3.45,27.5,626.0,219.45,146.6
2016,6,11,10,0,182.0,400.0,3.5,28.0,550.0,285.28,205.85
2016,6,11,10,15,465.0,291.0,3.5,28.0,696.0,295.42,203.82
2016,6,11,10,30,748.0,182.0,3.5,28.0,842.0,349.05,238.79
2016,6,11,10,45,746.5,190.5,3.55,28.5,866.5,397.98,279.55
2016,6,11,11,0,745.0,199.0,3.6,29.0,891.0,445.53,318.47
2016,6,11,11,15,750.5,200.5,3.6,29.0,910.5,490.32,354.98
2016,6,11,11,30,756.0,202.0,3.6,29.0,930.0,534.07,389.85
2016,6,11,11,45,516.5,344.0,3.6,29.5,845.0,543.4,397.31
2016,6,11,12,0,277.0,486.0,3.6,30.0,760.0,528.75,385.55
2016,6,11,12,15,515.0,349.5,3.55,30.0,860.5,605.62,443.27
2016,6,11,12,30,753.0,213.0,3.5,30.0,961.0,682.58,501.0
2016,6,11,12,45,467.5,359.0,3.5,30.0,823.0,632.94,463.03
2016,6,11,13,0,182.0,505.0,3.5,30.0,685.0,547.11,398.82
2016,6,11,13,15,307.5,461.5,3.45,30.0,761.0,628.61,458.67
2016,6,11,13,30,433.0,418.0,3.4,30.0,837.0,714.99,520.17
2016,6,11,13,45,586.0,311.0,3.4,30.0,866.0,767.15,559.57
2016,6,11,14,0,739.0,204.0,3.4,30.0,895.0,820.11,599.55
2016,6,11,14,15,516.5,313.0,3.35,30.0,789.5,739.56,540.69
2016,6,11,14,30,294.0,422.0,3.3,30.0,684.0,642.34,469.91
2016,6,11,14,45,482.0,318.0,3.25,30.0,728.0,730.09,536.0
2016,6,11,15,0,670.0,214.0,3.2,30.0,772.0,805.04,591.5
2016,6,11,15,15,656.5,209.5,3.15,30.0,734.5,789.83,581.45
2016,6,11,15,30,643.0,205.0,3.1,30.0,697.0,771.62,569.99
2016,6,11,15,45,624.5,199.5,3.05,30.0,654.5,745.52,553.1
2016,6,11,16,0,606.0,194.0,3.0,30.0,612.0,716.93,534.43
2016,6,11,16,15,583.5,187.5,2.9,29.5,565.5,681.99,511.99
2016,6,11,16,30,561.0,181.0,2.8,29.0,519.0,637.95,482.98
2016,6,11,16,45,534.0,172.0,2.7,29.0,470.0,594.69,452.94
2016,6,11,17,0,507.0,163.0,2.6,29.0,421.0,550.8,421.95
2016,6,11,17,15,470.5,152.5,2.4,28.5,371.0,498.66,384.75
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,447.32,347.29
2016,6,11,17,45,388.5,128.5,2.05,28.0,271.5,388.74,302.86
2016,6,11,18,0,343.0,115.0,1.9,28.0,222.0,332.61,259.25
2016,6,11,18,15,284.5,98.0,1.8,27.5,175.0,258.08,200.86
2016,6,11,18,30,226.0,81.0,1.7,27.0,128.0,200.86,154.44
2016,6,11,18,45,155.5,60.0,1.65,26.5,88.0,138.93,103.64
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,83.35,57.22
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,34.55,2.4
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
