Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,12.59,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,23.91,12.77
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,37.42,25.81
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,50.64,37.67
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,59.59,45.58
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.44,53.15
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.76,63.58
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,92.37,73.22
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,114.78,91.59
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,137.29,109.71
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,140.27,111.51
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,147.86,117.09
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,163.36,129.03
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,179.73,141.51
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,172.3,135.15
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,177.72,132.66
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,201.17,141.02
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,273.65,185.78
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,322.69,226.31
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,354.97,254.13
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,395.02,283.22
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,433.97,312.0
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,479.3,346.42
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,525.71,381.04
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,559.93,406.74
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,593.14,431.29
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,565.49,411.74
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,524.69,382.22
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,565.05,411.82
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,611.83,445.32
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,631.22,459.31
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,649.22,472.48
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,688.8,500.69
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,738.32,535.07
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,626.08,457.0
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,505.68,371.32
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,552.9,407.81
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,615.45,453.73
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,684.27,505.03
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,734.12,542.95
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,630.78,469.21
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,514.83,385.62
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,485.89,366.94
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,439.11,334.74
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,471.61,361.32
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,497.1,382.02
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,472.86,365.41
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,445.76,346.37
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,389.84,303.85
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,335.9,261.91
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,272.53,212.08
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,203.97,156.94
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,143.58,107.26
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,89.38,61.74
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,41.65,5.79
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,12.98,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,24.62,13.28
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,36.79,25.21
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,48.85,35.98
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.39,41.81
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,64.42,49.52
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,70.01,54.22
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,75.48,58.7
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,101.85,80.48
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,130.25,103.54
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,104.5,81.69
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,81.17,62.02
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,121.18,94.45
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,154.97,121.22
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,181.56,142.1
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,225.15,163.93
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,204.2,132.16
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,241.09,145.73
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,292.7,187.53
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,343.98,230.64
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,375.99,266.05
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,388.69,281.9
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,447.89,323.32
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,535.48,387.77
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,577.44,419.72
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,617.36,449.45
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,615.94,447.25
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,594.06,429.22
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,580.47,419.69
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,557.41,403.24
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,688.68,500.92
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,794.34,578.8
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,809.96,588.96
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,822.03,597.42
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,673.62,492.07
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,455.55,332.8
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,532.47,390.68
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,609.41,446.58
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,633.39,466.47
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,670.42,495.37
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,615.37,457.51
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,576.49,430.73
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,564.8,425.09
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,566.89,428.73
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,478.19,364.65
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,409.58,314.1
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,367.49,283.87
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,325.4,252.85
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,283.9,221.08
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,243.17,189.17
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,198.76,153.95
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,146.99,112.07
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,103.61,76.19
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,63.38,42.4
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,29.1,3.44
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,12.98,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,24.52,13.17
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,37.69,26.01
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,50.63,37.64
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,61.46,47.18
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.07,56.25
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,75.16,58.83
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,83.54,65.78
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,96.29,76.15
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,108.94,86.26
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,106.53,83.91
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,103.77,81.32
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,150.17,118.93
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,180.77,142.99
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,188.05,148.06
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,200.28,149.21
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,221.96,164.13
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,244.86,180.2
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,258.24,190.11
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,271.16,199.75
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,280.43,206.22
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,289.19,212.26
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,330.73,242.42
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,375.32,274.62
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,385.88,281.79
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,396.02,288.71
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,493.12,359.61
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,602.32,437.9
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,622.59,451.72
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,641.3,464.75
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,471.0,344.9
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,273.08,199.81
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,364.56,267.76
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,449.77,329.56
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,551.02,404.19
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,654.57,478.93
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,646.91,474.31
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,637.18,468.79
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,594.77,440.08
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,533.89,398.14
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,673.34,504.6
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,766.73,574.8
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,735.4,554.62
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,701.73,533.29
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,662.84,506.73
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,619.91,476.43
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,569.95,440.81
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,519.89,404.26
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,460.91,359.34
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,403.67,314.6
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,337.22,262.18
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,275.13,211.54
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,198.38,148.59
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,135.89,95.48
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,63.77,15.88
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,12.98,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,24.44,13.06
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,40.55,28.33
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,56.42,42.38
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,67.92,52.46
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,79.34,62.18
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,86.98,68.59
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,95.15,75.28
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,97.41,76.76
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,99.73,78.25
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,104.4,81.66
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,106.9,83.26
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,102.56,79.26
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,98.69,75.7
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,99.1,75.82
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,134.22,80.95
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,188.58,110.67
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,237.42,144.84
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,288.94,186.42
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,340.56,229.72
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,390.32,271.27
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,440.66,312.68
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,486.84,350.86
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,531.55,387.01
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,574.55,420.3
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,616.18,451.72
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,653.57,479.9
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,688.94,506.0
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,720.96,528.5
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,750.61,548.84
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,775.49,566.51
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,797.12,580.94
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,813.32,591.73
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,825.94,600.2
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,833.69,605.51
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,837.82,608.52
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,836.26,607.86
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,831.17,605.0
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,819.57,597.92
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,815.02,595.72
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,793.22,582.21
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,768.48,566.83
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,737.71,547.99
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,704.58,527.39
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,663.91,500.15
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,624.57,472.95
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,575.07,438.48
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,525.36,403.0
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,468.2,360.98
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,412.4,318.62
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,346.2,267.68
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,284.21,218.02
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,212.09,158.78
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,146.56,103.2
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,68.49,19.36
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,12.98,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,24.6,13.13
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,36.81,25.19
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,48.9,36.0
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.13,41.58
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,63.8,48.99
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,69.07,53.43
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,74.25,57.67
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,74.88,57.87
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,75.72,58.23
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,78.04,59.81
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,87.01,66.89
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,86.69,66.25
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,86.43,65.68
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,87.29,66.06
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,124.01,70.86
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,185.06,104.74
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,237.97,142.2
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,290.63,184.67
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,343.01,228.7
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,393.62,271.18
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,443.36,312.33
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,491.05,351.65
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,537.14,388.82
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,580.37,422.13
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,621.53,452.99
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,658.98,481.46
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,694.26,507.8
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,726.37,531.44
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,755.97,552.97
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,781.11,570.77
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,802.94,585.52
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,820.09,597.17
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,833.65,606.49
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,841.48,612.09
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,845.62,615.35
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,842.07,613.62
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,835.04,609.72
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,823.47,602.69
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,818.88,600.49
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,797.47,587.19
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,773.08,571.99
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,741.7,552.7
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,707.94,531.62
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,666.84,504.01
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,627.24,476.45
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,577.36,441.46
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,527.3,405.5
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,468.17,361.86
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,410.75,318.15
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,344.09,266.01
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,281.68,215.5
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,204.4,152.53
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,141.26,99.24
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,66.54,20.21
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,12.59,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,24.1,12.69
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.03,23.76
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,45.97,33.67
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,52.84,39.8
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,57.12,43.49
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,62.05,47.57
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,66.92,51.46
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,67.63,51.77
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,74.12,56.9
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,76.3,58.37
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,78.4,59.76
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,78.49,59.5
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,87.96,66.93
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,89.51,67.85
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,126.46,71.98
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,180.81,99.82
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,235.73,138.64
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,290.36,182.63
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,344.56,228.12
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,396.62,271.73
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,447.6,313.76
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,496.79,354.02
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,544.27,391.94
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,588.56,425.72
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,630.73,456.94
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,669.16,485.46
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,705.21,511.62
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,738.19,534.19
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,768.46,554.4
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,794.12,571.48
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,816.34,585.98
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,833.77,597.38
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,847.51,606.44
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,855.36,611.77
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,859.41,614.78
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,858.05,614.41
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,853.0,611.8
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,841.66,605.24
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,826.84,596.54
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,807.03,584.95
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,784.11,571.35
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,754.57,553.86
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,729.91,539.59
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,690.67,514.35
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,649.63,487.46
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,601.07,454.33
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,551.89,419.85
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,495.28,379.02
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,441.47,338.74
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,376.59,289.03
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,315.46,240.16
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,241.19,179.41
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,175.5,123.37
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,82.24,27.69
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,12.59,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.01,12.57
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,35.22,23.86
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.41,33.89
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.97,40.59
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,63.9,49.07
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,68.81,53.19
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,73.65,57.14
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,77.45,60.01
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,81.12,62.72
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,83.51,64.31
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,85.77,65.8
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,86.61,66.12
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,94.86,72.48
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,95.64,72.88
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,129.83,76.8
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,181.17,102.9
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,233.69,139.38
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,287.0,181.3
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,343.78,227.04
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,393.57,266.92
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,442.77,305.24
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,490.09,342.69
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,535.96,378.14
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,578.02,409.58
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,617.62,438.45
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,655.17,466.2
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,690.84,492.16
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,723.0,515.43
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,752.9,536.91
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,778.08,554.61
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,800.03,569.68
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,817.02,581.26
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,830.45,590.68
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,838.18,596.11
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,842.27,599.38
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,839.8,599.09
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,845.8,604.42
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,833.41,597.47
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,817.67,588.6
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,794.25,574.78
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,767.97,559.11
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,735.47,538.83
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,704.51,519.35
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,660.3,489.99
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,615.08,459.48
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,564.68,425.31
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,514.2,390.16
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,451.27,344.95
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,384.43,295.43
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,319.35,245.89
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,258.96,198.04
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,187.87,140.36
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,125.92,88.79
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,60.76,20.7
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,12.2,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,23.16,11.86
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,36.36,24.81
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,49.29,36.33
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,57.99,44.0
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.62,51.37
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,73.22,56.92
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,79.7,62.24
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,84.36,65.79
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,86.83,67.46
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,115.37,90.8
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,147.25,116.46
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,163.87,129.19
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,188.88,148.45
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,199.55,156.08
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,223.38,161.3
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,237.37,170.66
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,252.26,183.78
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,295.59,209.72
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,357.01,250.66
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,382.33,267.02
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,436.81,307.32
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,471.36,337.99
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,483.17,349.1
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,526.15,380.81
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,569.1,412.34
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,625.16,454.9
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,688.56,502.86
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,656.81,477.81
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,595.23,431.34
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,701.33,510.75
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,797.47,581.65
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,612.21,449.75
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,368.6,270.31
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,625.2,462.77
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,840.63,614.16
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,673.03,494.79
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,467.66,344.52
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,658.11,488.04
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,805.95,593.7
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,785.52,579.82
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,762.04,565.21
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,631.62,474.14
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,494.71,374.63
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,490.79,374.67
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,498.71,382.1
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,511.69,394.26
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,522.37,403.8
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,465.87,360.94
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,410.59,318.24
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,344.98,267.2
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,283.46,217.59
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,208.98,156.83
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,148.03,105.08
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,69.69,25.52
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,11.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,22.62,11.43
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.18,22.25
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,43.74,31.77
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,52.88,39.83
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,59.44,45.48
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,64.52,49.66
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,69.5,53.63
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,71.84,55.3
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,74.2,56.94
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,76.54,58.54
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,85.42,65.52
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,128.98,100.66
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,188.37,147.58
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,128.61,99.16
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,121.12,70.22
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,173.58,96.9
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,233.64,139.04
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,284.97,179.61
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,336.05,221.7
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,382.65,265.42
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,419.65,297.53
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,460.81,326.35
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,527.74,375.35
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,570.55,407.09
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,611.56,436.73
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,649.12,464.11
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,684.67,489.49
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,650.53,463.21
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,572.24,406.31
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,695.98,496.29
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,795.04,566.67
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,812.64,576.75
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,826.69,585.33
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,834.64,591.32
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,838.94,595.14
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,832.51,592.23
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,834.69,595.05
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,822.87,590.07
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,807.73,583.07
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,785.94,570.51
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,761.21,556.0
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,730.18,537.95
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,700.49,520.52
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,659.06,493.04
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,616.37,464.19
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,566.15,429.6
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,515.82,394.05
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,457.04,350.76
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,400.0,307.5
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,327.66,252.25
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,267.1,204.05
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,195.93,146.46
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,133.89,94.83
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,64.44,24.19
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,12.2,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,23.24,11.79
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,34.43,23.26
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,45.59,33.32
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,53.12,39.94
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,62.97,48.28
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,68.25,52.62
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,73.44,56.74
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,76.26,58.65
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,79.05,60.49
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,81.51,62.15
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,83.85,63.69
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,85.02,64.28
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,93.45,70.75
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,94.28,71.19
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,125.97,74.31
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,177.64,100.19
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,230.19,136.42
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,282.42,177.38
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,338.13,222.45
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,387.63,262.66
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,436.54,301.73
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,483.2,339.07
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,528.45,374.46
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,571.21,406.65
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,612.49,436.97
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,650.07,464.67
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,685.63,490.43
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,649.69,461.91
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,569.17,402.53
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,694.02,493.37
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,793.95,565.02
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,810.43,575.61
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,823.35,584.65
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,831.43,590.36
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,835.91,593.89
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,835.79,594.96
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,831.99,593.8
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,821.46,589.28
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,807.59,582.68
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,796.45,576.78
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,772.25,562.24
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,741.42,544.13
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,708.19,524.22
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,668.91,499.05
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,630.56,473.32
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,581.53,439.94
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,532.2,405.45
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,476.14,364.95
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,421.2,323.86
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,355.54,273.46
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,293.92,224.32
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,222.36,165.89
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,158.95,112.36
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,73.16,28.61
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
