Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,419.08,323.71
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,352.85,272.67
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,290.56,222.89
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,214.73,161.01
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,152.08,108.25
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,72.93,31.77
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,10.62,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,20.15,7.35
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,33.98,22.52
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,47.74,34.85
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,56.82,42.85
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.86,50.51
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,72.84,56.29
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,79.7,61.8
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,84.09,65.13
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,85.98,66.31
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,88.78,68.23
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,91.44,70.01
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,91.22,69.43
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,91.03,68.91
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,99.64,75.51
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,125.25,76.32
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,175.55,99.77
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,227.31,134.79
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,279.93,175.77
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,332.63,218.68
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,383.28,260.33
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,434.12,301.56
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,481.09,339.8
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,526.67,376.12
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,569.58,408.92
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,610.68,439.51
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,648.35,467.78
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,684.03,494.08
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,716.43,517.79
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,746.6,539.62
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,772.17,557.92
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,794.59,573.47
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,812.07,584.3
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,826.03,592.98
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,834.36,600.27
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,839.06,605.34
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,849.6,613.44
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,844.08,610.96
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,832.75,604.51
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,818.04,595.92
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,795.19,581.89
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,769.45,565.94
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,737.97,546.9
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,708.23,528.91
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,665.12,500.5
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,620.9,470.76
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,569.97,435.18
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,519.0,398.76
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,458.86,353.75
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,394.13,304.27
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,327.77,253.06
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,266.22,203.89
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,195.02,145.86
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,132.86,94.17
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,58.21,24.11
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,9.83,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,18.8,6.08
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,33.4,21.88
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,47.62,34.57
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,58.41,44.09
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,69.1,53.27
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,85.07,66.64
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,100.88,79.61
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,110.79,87.43
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,125.21,98.85
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,140.0,110.38
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,158.98,125.16
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,164.63,129.03
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,169.93,132.61
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,192.33,149.78
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,219.51,161.19
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,229.67,167.32
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,236.12,172.16
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,252.16,183.89
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,268.26,195.74
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,331.1,238.77
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,407.31,292.28
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,451.2,323.75
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,495.48,355.78
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,546.18,393.3
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,609.12,440.11
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,620.03,446.97
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,619.04,444.13
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,680.86,490.95
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,745.06,539.28
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,770.69,557.01
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,793.11,572.49
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,810.45,583.23
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,824.25,591.45
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,832.05,596.77
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,836.23,599.83
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,834.97,599.61
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,830.14,597.18
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,818.55,591.81
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,803.66,584.32
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,686.9,503.07
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,557.69,409.99
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,640.13,474.69
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,699.77,522.22
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,661.09,495.98
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,620.77,468.58
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,571.16,434.37
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,521.4,399.17
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,464.98,357.33
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,409.75,315.2
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,344.14,264.86
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,277.88,212.31
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,207.69,154.99
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,145.99,103.28
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,70.34,29.81
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,6.29,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,12.19,1.7
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,28.01,17.46
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,43.31,31.07
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,58.26,44.14
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,73.31,57.06
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,86.92,68.47
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,100.27,79.41
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,115.37,91.59
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,132.44,105.19
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,138.05,109.17
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,147.6,116.35
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,158.84,124.82
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,169.39,132.66
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,131.53,101.61
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,121.92,74.99
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,178.5,103.77
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,228.73,137.79
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,280.32,178.21
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,332.15,220.7
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,382.0,261.94
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,431.88,302.71
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,480.38,341.64
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,524.29,376.24
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,549.52,395.5
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,560.66,402.41
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,595.99,427.83
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,634.5,454.93
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,641.22,459.05
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,644.14,460.48
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,657.84,470.27
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,669.36,478.46
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,763.02,546.39
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,828.22,593.23
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,800.53,572.19
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,741.81,529.43
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,694.31,497.81
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,658.75,473.57
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,692.02,499.88
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,707.62,514.24
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,665.04,485.29
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,604.67,444.18
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,668.52,494.07
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,711.33,528.73
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,643.62,481.08
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,568.29,427.82
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,510.17,386.98
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,453.54,346.19
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,400.32,307.15
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,348.73,268.19
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,290.41,223.31
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,235.57,179.67
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,162.67,120.83
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,107.93,75.46
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,51.15,20.07
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,9.83,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,18.73,5.2
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,32.24,20.9
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,45.62,33.0
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.46,38.35
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,57.45,43.57
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.17,61.07
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,98.91,78.27
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,104.57,82.58
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,106.26,83.51
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,115.52,90.66
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,124.24,97.28
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,99.89,76.87
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,82.6,62.37
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,83.39,62.7
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,118.94,71.11
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,171.01,94.87
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,224.14,131.0
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,277.9,173.48
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,331.39,217.85
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,383.17,261.21
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,434.28,303.49
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,482.87,342.93
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,529.89,380.04
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,573.59,413.73
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,614.62,444.48
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,653.42,473.69
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,690.06,500.75
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,723.16,523.92
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,753.82,544.94
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,780.12,563.49
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,803.2,579.11
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,821.24,591.42
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,835.69,601.44
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,844.82,607.78
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,850.28,611.81
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,847.89,611.03
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,841.93,608.04
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,831.88,602.45
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,818.43,594.7
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,808.89,589.68
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,786.05,575.72
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,755.86,557.95
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,723.19,538.28
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,683.81,513.62
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,642.72,486.94
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,596.37,454.89
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,547.14,419.96
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,489.3,376.78
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,432.84,333.45
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,366.36,282.31
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,303.84,232.38
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,227.9,170.38
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,158.74,112.51
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,75.64,31.49
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,9.83,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,18.71,4.69
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,31.94,20.56
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,45.06,32.37
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,57.96,43.68
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,72.02,55.73
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,70.39,54.25
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,74.21,57.24
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,75.38,57.91
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,76.73,58.69
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,79.3,60.47
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,81.77,62.14
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,89.27,67.93
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,89.73,67.94
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,90.48,68.19
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,115.77,69.1
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,167.87,93.49
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,221.1,129.82
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,280.08,176.28
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,332.25,219.82
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,382.76,262.14
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,432.66,303.46
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,480.54,342.36
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,527.02,379.12
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,570.82,413.02
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,612.97,444.8
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,651.88,474.29
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,688.69,501.68
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,722.03,525.23
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,753.01,546.67
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,779.69,565.47
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,803.17,581.3
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,821.66,594.01
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,836.59,604.43
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,845.36,610.85
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,850.44,614.93
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,847.8,612.68
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,841.66,608.25
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,831.37,603.74
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,828.43,604.31
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,805.94,590.39
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,780.53,574.57
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,749.46,555.97
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,715.97,535.49
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,676.79,509.57
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,633.21,479.41
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,582.73,445.23
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,532.08,409.89
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,469.69,363.74
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,409.4,317.81
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,335.46,259.91
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,273.34,209.54
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,198.78,148.69
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,133.98,94.8
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,58.67,22.86
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,6.29,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,12.2,0.71
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,26.91,16.4
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,41.26,29.15
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,56.25,42.23
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,71.25,55.08
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,83.46,65.29
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,94.13,73.97
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,108.32,85.23
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,121.87,95.71
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,96.11,74.03
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,78.57,59.25
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,78.6,58.95
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,78.68,58.7
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,89.32,66.97
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,115.58,67.85
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,169.07,92.37
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,223.22,129.16
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,277.05,171.44
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,330.6,215.62
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,382.62,259.03
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,433.69,301.11
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,482.67,341.33
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,530.09,379.42
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,574.05,413.26
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,615.21,444.07
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,653.68,473.07
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,689.99,499.93
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,722.38,522.43
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,752.25,542.67
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,778.52,561.11
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,801.6,576.51
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,818.46,588.03
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,831.73,597.27
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,840.54,603.66
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,845.71,607.76
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,843.86,607.34
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,838.45,604.7
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,839.34,607.7
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,825.46,600.88
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,803.78,587.62
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,779.17,572.4
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,748.14,554.11
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,714.71,533.92
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,676.57,508.85
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,633.91,479.46
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,583.71,444.76
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,533.32,409.01
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,474.0,365.5
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,416.27,321.8
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,349.05,269.81
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,281.84,216.14
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,209.17,156.6
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,145.6,103.19
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,70.45,27.85
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.36,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,4.54,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,11.39,3.68
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,18.27,9.79
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,27.09,17.42
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,35.94,24.96
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,45.2,32.76
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,54.48,40.44
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,71.49,54.43
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,88.15,67.9
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,127.06,99.36
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,158.17,123.92
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,114.87,88.34
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,87.13,65.5
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,88.01,65.9
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,113.65,66.91
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,173.99,96.94
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,226.74,132.38
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,280.04,174.34
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,333.13,218.34
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,384.49,260.96
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,435.29,302.58
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,484.1,342.44
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,531.41,380.19
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,575.72,414.09
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,617.97,445.51
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,656.76,474.66
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,693.35,501.67
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,727.39,525.32
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,759.02,546.83
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,785.57,565.26
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,808.87,580.9
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,827.13,591.99
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,841.79,600.76
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,850.67,607.16
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,855.82,611.22
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,853.62,610.58
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,847.86,607.71
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,837.94,603.56
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,824.6,597.23
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,813.65,591.32
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,789.2,576.38
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,758.77,558.57
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,725.87,538.89
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,683.65,511.3
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,643.39,484.04
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,593.82,450.05
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,543.94,415.01
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,483.23,370.84
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,424.29,326.59
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,356.12,274.26
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,287.78,220.04
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,212.92,159.06
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,147.64,104.46
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,71.28,27.36
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.11,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,9.89,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,23.46,13.51
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,36.55,25.17
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,51.85,38.49
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,67.04,51.49
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,82.18,64.18
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,94.6,74.33
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,110.31,86.99
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,123.76,97.56
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,100.65,78.02
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,79.9,60.57
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,86.92,65.98
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,118.68,91.33
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,130.54,100.34
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,142.87,104.67
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,158.83,116.06
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,175.28,127.77
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,213.66,155.26
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,262.16,189.94
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,320.98,230.68
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,380.35,271.96
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,425.5,303.86
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,486.47,347.39
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,472.48,337.79
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,452.3,323.01
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,514.82,367.57
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,583.98,416.11
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,605.34,429.85
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,625.45,442.75
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,604.73,428.28
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,570.68,404.85
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,712.13,507.39
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,830.77,591.54
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,838.39,596.06
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,842.38,599.06
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,842.88,599.92
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,839.72,598.55
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,828.25,592.87
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,813.45,585.12
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,790.96,571.43
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,770.5,559.15
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,738.89,540.72
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,705.05,520.44
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,486.45,364.29
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,244.28,182.54
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,391.82,298.69
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,513.98,391.13
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,444.41,339.92
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,385.9,296.2
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,319.35,245.06
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,257.79,196.16
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,185.78,138.16
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,113.95,79.68
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,53.75,18.6
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,7.87,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,15.25,0.42
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,31.55,20.09
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,47.57,34.55
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,60.36,45.86
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,73.03,56.79
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,75.65,58.92
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,79.75,62.13
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,96.77,76.06
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,113.59,89.56
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,117.25,92.03
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,120.71,94.33
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,155.71,122.17
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,182.81,143.17
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,194.37,151.57
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,215.82,156.15
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,236.93,166.18
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,273.11,190.31
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,309.89,219.21
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,330.66,236.3
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,365.92,260.57
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,417.98,297.48
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,404.54,290.55
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,375.4,270.97
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,419.45,302.02
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,471.89,338.55
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,513.34,368.06
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,558.34,399.96
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,582.45,416.26
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,606.04,432.15
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,706.94,506.5
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,797.77,573.35
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,815.03,585.39
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,828.78,595.06
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,836.86,600.91
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,841.34,604.53
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,838.44,603.42
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,832.04,600.15
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,819.93,593.21
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,810.75,588.35
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,785.73,573.1
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,758.13,555.85
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,725.59,535.96
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,690.95,514.3
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,641.71,480.6
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,583.97,440.5
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,531.39,403.85
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,479.46,366.76
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,410.81,315.96
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,333.51,257.46
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,268.63,207.31
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,209.2,159.98
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,132.7,98.39
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,73.4,50.2
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,29.87,7.55
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,7.47,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,14.52,0.0
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,32.01,20.33
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,49.14,35.67
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,61.19,46.35
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,73.13,56.65
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.02,63.23
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,89.15,69.81
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,91.63,71.52
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,94.19,73.24
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,99.17,76.92
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,102.01,78.81
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,101.01,77.55
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,100.14,76.43
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,100.89,76.65
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,125.34,77.73
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,175.66,101.5
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,233.94,141.32
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,285.78,182.03
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,338.05,225.15
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,388.83,267.2
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,439.33,308.51
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,487.71,348.08
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,535.02,385.96
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,578.67,419.49
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,619.7,450.14
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,657.84,478.97
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,694.13,505.91
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,727.09,528.92
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,757.7,549.81
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,783.27,567.95
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,805.68,583.72
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,823.12,594.88
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,837.06,603.58
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,844.07,608.91
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,847.46,611.72
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,846.8,611.89
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,850.2,614.92
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,837.35,608.44
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,821.24,599.88
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,797.73,585.17
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,771.44,568.37
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,737.44,547.07
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,701.33,524.0
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,656.47,494.37
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,610.56,463.37
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,549.13,420.24
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,496.63,382.49
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,433.08,335.33
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,372.47,289.08
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,303.9,235.31
