Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,230.63,176.68
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,160.08,119.29
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,90.72,62.76
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,42.0,11.88
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,8.65,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,16.54,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,30.63,19.24
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,44.8,32.16
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.11,39.68
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.41,46.92
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,79.37,62.11
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,98.91,78.33
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,113.74,90.13
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,130.28,103.1
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,142.47,112.48
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,147.9,116.25
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,114.13,88.21
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,90.09,68.25
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,91.16,68.78
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,116.98,69.94
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,169.72,94.69
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,223.61,131.55
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,283.0,178.04
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,335.68,221.49
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,386.82,264.13
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,437.36,305.74
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,485.64,345.44
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,532.46,383.12
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,547.37,395.13
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,544.39,391.69
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,617.56,447.24
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,696.25,507.11
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,673.09,486.39
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,620.48,444.48
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,724.11,522.28
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,811.53,586.8
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,830.27,598.08
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,845.42,607.29
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,853.92,613.24
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,858.68,616.84
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,858.82,617.76
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,855.28,616.38
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,845.1,612.01
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,831.45,605.41
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,810.07,592.37
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,795.09,583.76
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,765.23,566.13
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,732.86,546.63
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,689.71,518.32
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,647.97,490.43
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,598.77,456.57
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,549.23,421.54
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,487.38,376.24
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,427.49,330.94
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,359.77,278.0
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,296.18,226.58
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,216.13,161.38
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,150.73,106.17
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,71.76,22.06
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,8.26,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,15.86,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,27.48,16.53
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.17,27.28
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,47.06,34.31
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,52.58,39.04
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,57.25,42.95
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,61.91,46.7
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,62.77,47.17
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,69.04,52.1
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,71.42,53.74
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,73.72,55.31
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,74.28,55.33
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,83.99,62.76
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,85.73,63.82
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,112.74,65.01
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,167.38,90.22
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,222.6,127.8
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,277.33,170.77
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,331.78,215.65
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,384.67,259.73
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,436.5,302.37
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,486.28,343.16
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,534.47,381.83
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,577.76,415.07
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,616.92,444.26
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,655.52,473.37
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,692.04,500.44
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,725.04,523.65
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,755.66,544.77
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,781.66,563.36
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,804.5,578.9
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,821.95,590.89
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,835.86,600.6
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,844.93,606.98
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,850.36,611.07
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,858.66,617.42
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,850.93,613.2
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,839.47,607.74
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,824.63,600.09
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,801.33,585.68
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,780.33,572.89
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,748.18,553.39
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,713.8,532.08
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,668.79,502.27
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,622.82,471.2
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,570.95,435.12
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,519.07,398.14
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,447.56,345.42
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,387.18,299.49
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,318.37,245.58
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,254.81,194.42
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,171.42,127.28
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,108.66,75.46
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,51.31,12.94
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,7.87,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.18,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,25.55,14.91
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,38.12,26.38
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,44.29,32.02
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,50.55,37.49
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,55.35,41.53
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,60.13,45.4
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,63.58,47.94
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,72.5,54.97
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,75.09,56.77
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,77.6,58.49
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,79.79,59.93
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,81.82,61.25
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,82.7,61.64
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,118.84,70.13
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,173.63,95.67
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,228.74,132.97
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,282.65,174.97
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,336.34,218.77
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,388.94,262.08
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,440.43,303.84
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,489.33,343.41
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,536.7,380.87
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,581.03,414.4
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,623.27,445.45
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,662.35,474.46
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,699.21,501.33
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,732.05,523.99
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,762.31,544.42
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,788.56,562.72
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,811.6,578.32
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,829.18,590.39
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,843.17,600.24
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,851.84,608.03
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,856.82,613.55
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,855.58,613.83
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,850.78,611.9
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,852.2,615.54
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,838.38,609.1
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,817.0,596.37
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,792.6,581.61
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,761.38,562.9
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,727.71,542.32
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,689.34,517.09
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,646.04,487.45
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,595.78,452.73
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,545.27,416.97
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,483.0,371.5
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,422.61,326.03
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,352.78,271.69
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,283.61,216.36
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,205.54,153.03
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,137.72,96.42
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,66.18,16.04
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,7.47,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,14.43,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,29.49,17.98
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,44.59,31.77
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,53.33,39.66
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.95,47.15
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,69.1,53.16
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,76.17,58.9
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,81.36,62.8
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,84.06,64.54
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,86.69,66.31
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,89.21,67.98
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,91.91,69.79
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,94.37,71.39
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,94.86,71.42
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,128.58,78.78
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,182.26,104.8
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,236.25,141.46
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,288.33,181.57
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,340.64,223.57
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,392.17,265.29
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,442.41,305.2
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,490.09,342.8
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,536.62,378.55
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,579.26,409.78
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,619.3,438.13
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,657.25,465.57
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,693.34,491.18
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,725.01,512.26
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,754.24,531.29
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,779.15,548.83
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,800.95,564.23
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,817.39,574.82
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,830.33,583.12
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,846.32,595.65
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,849.73,600.35
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,844.2,598.18
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,835.24,593.8
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,821.31,585.73
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,804.24,575.62
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,780.56,561.52
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,754.15,545.49
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,719.0,524.1
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,681.87,501.02
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,629.39,466.94
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,584.95,437.6
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,530.98,400.32
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,477.8,362.71
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,415.52,317.26
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,356.08,272.65
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,276.03,211.51
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,214.95,163.17
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,147.67,108.93
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,80.04,54.21
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,36.99,5.2
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.36,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,4.54,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,13.32,5.03
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,22.12,13.02
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,34.05,23.45
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,45.59,33.43
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,57.66,43.68
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,69.64,53.64
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,101.46,79.84
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,128.51,101.49
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,132.95,104.49
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,141.22,110.59
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,153.85,119.88
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,165.67,128.39
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,121.94,93.0
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,118.2,69.97
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,171.28,94.99
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,225.58,131.87
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,285.34,178.07
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,338.56,221.22
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,390.23,263.44
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,441.26,304.48
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,490.44,343.18
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,538.23,379.69
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,581.24,411.72
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,621.23,440.6
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,659.34,468.59
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,695.4,494.63
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,727.97,518.03
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,758.17,539.52
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,770.95,544.56
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,755.16,530.79
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,809.93,571.07
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,853.55,602.59
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,861.97,608.81
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,866.68,612.97
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,865.76,613.62
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,861.15,612.03
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,849.63,607.11
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,834.69,600.03
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,812.92,587.21
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,788.13,572.38
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,760.87,557.01
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,726.87,536.82
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,684.14,509.05
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,640.04,479.34
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,588.14,444.09
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,536.12,407.8
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,475.04,363.62
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,415.68,319.27
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,340.33,261.68
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,276.83,211.14
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,202.13,150.37
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,136.8,95.41
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,65.28,10.33
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,7.08,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,13.65,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,26.31,15.33
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.0,27.18
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.08,34.43
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,57.63,43.49
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,63.16,48.14
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,68.63,52.56
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,94.06,73.53
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,121.1,95.4
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,99.2,76.85
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,79.63,60.38
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,87.6,66.42
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,88.76,66.84
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,89.94,67.44
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,117.68,69.15
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,171.96,95.02
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,227.18,132.74
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,287.44,179.44
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,341.07,223.03
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,393.03,265.64
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,444.17,306.95
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,493.16,346.41
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,540.67,383.83
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,585.72,417.74
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,629.11,449.52
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,668.2,478.5
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,705.04,505.34
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,738.49,528.5
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,769.39,549.51
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,795.47,567.11
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,818.28,582.2
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,836.4,594.7
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,850.92,604.96
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,860.06,611.44
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,865.49,615.65
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,864.13,615.79
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,859.09,613.68
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,848.73,609.29
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,834.94,602.72
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,824.64,597.33
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,800.63,582.8
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,769.89,564.95
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,736.65,545.2
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,695.97,518.91
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,656.65,493.27
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,606.17,459.0
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,555.37,423.56
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,494.79,379.02
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,435.84,334.37
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,366.36,281.28
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,301.14,229.47
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,218.85,162.78
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,152.04,105.99
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,71.25,7.94
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,6.69,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,12.93,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,25.21,14.28
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,37.56,25.83
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.6,33.09
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.93,42.04
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,61.47,46.7
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,66.94,51.14
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,95.22,74.48
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,127.83,100.91
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,99.2,76.83
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,76.33,57.65
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,124.57,96.59
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,180.45,140.65
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,124.48,95.36
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,113.94,66.53
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,168.24,92.95
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,223.22,130.82
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,282.9,177.17
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,335.88,220.29
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,387.18,262.37
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,437.54,303.0
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,463.18,327.45
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,460.28,327.84
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,535.78,381.94
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,617.75,441.34
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,615.68,438.34
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,589.81,417.84
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,676.42,481.88
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,756.29,540.99
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,782.2,558.68
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,804.98,573.95
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,823.67,586.61
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,838.88,597.12
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,847.52,603.5
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,852.53,607.67
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,861.48,614.58
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,854.39,611.14
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,842.83,604.99
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,827.88,596.72
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,806.0,583.91
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,781.21,569.16
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,753.73,553.69
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,719.37,533.3
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,676.63,505.69
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,632.62,476.15
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,579.24,439.84
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,525.98,402.56
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,465.12,357.72
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,399.45,308.05
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,331.38,255.23
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,268.33,204.59
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,196.06,145.75
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,132.7,92.05
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,62.94,2.45
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,8.26,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,15.36,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.14,13.29
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.82,23.54
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,41.08,29.27
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,47.45,34.86
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,51.95,38.65
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,56.45,42.3
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,59.08,44.18
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,66.74,50.17
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,69.19,51.86
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,71.56,53.49
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,72.78,54.17
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,83.01,62.14
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,84.78,63.23
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,113.65,65.05
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,167.76,90.54
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,222.57,127.99
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,277.53,170.95
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,332.3,215.62
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,385.29,259.22
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,437.39,301.49
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,487.47,341.92
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,536.03,380.29
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,581.36,414.61
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,624.5,446.44
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,664.26,476.15
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,701.69,503.72
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,735.3,527.16
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,766.19,548.16
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,793.33,566.29
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,817.23,582.32
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,835.22,594.74
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,849.59,604.91
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,859.38,613.31
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,865.46,619.45
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,864.81,620.04
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,860.51,618.39
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,850.3,614.05
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,836.61,607.5
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,750.73,549.75
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,621.15,457.68
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,587.9,437.12
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,553.03,414.62
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,606.62,456.93
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,638.97,483.55
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,510.42,390.01
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,385.13,296.41
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,339.1,262.63
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,293.59,227.95
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,304.13,235.64
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,297.71,228.29
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,214.3,160.16
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,146.81,102.24
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,68.43,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,6.29,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,12.18,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.14,13.16
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.2,24.65
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.34,31.16
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,52.42,39.06
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,57.78,43.58
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,63.1,47.91
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,65.44,49.5
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,67.85,51.1
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,76.06,57.55
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,78.49,59.18
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,80.04,60.1
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,81.52,60.95
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,82.39,61.34
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,111.38,63.47
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,174.21,96.04
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,228.84,133.39
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,282.81,175.6
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,336.58,219.49
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,389.27,262.72
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,441.2,304.69
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,476.25,335.58
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,496.68,352.6
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,554.41,394.77
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,623.33,445.42
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,662.3,474.06
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,699.16,500.82
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,732.44,523.78
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,763.26,544.67
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,710.67,504.53
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,604.12,427.51
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,743.11,528.62
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,843.83,600.14
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,852.95,606.07
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,858.44,610.31
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,862.39,614.13
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,849.84,607.29
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,837.63,601.69
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,822.08,593.93
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,763.72,555.01
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,689.85,504.18
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,681.07,501.78
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,676.6,501.79
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,615.37,459.91
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,563.43,423.85
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,508.23,385.58
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,453.73,346.81
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,397.15,305.33
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,342.84,264.29
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,297.67,228.96
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,253.38,192.88
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,181.63,134.57
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,109.44,74.63
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,50.34,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,6.29,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,12.59,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,22.53,11.8
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.93,23.56
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,41.21,29.27
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,47.6,34.81
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,52.5,38.95
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,57.39,42.92
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,60.32,45.04
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,68.4,51.35
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,70.81,53.0
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,73.15,54.59
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,74.95,55.59
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,76.64,56.5
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,87.28,64.69
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,117.53,66.75
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,172.88,93.18
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,228.74,131.16
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,283.76,174.09
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,338.57,218.82
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,392.19,262.45
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,444.84,304.59
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,495.16,344.51
2016,7,21,11,30,890.0,112.0,2.5,37.0,956.0,543.97,382.3
2016,7,21,11,45,891.0,114.0,2.65,37.5,970.0,589.81,416.49
2016,7,21,12,0,892.0,116.0,2.8,38.0,984.0,633.51,448.25
2016,7,21,12,15,893.0,116.0,2.9,38.0,990.0,673.57,477.59
2016,7,21,12,30,894.0,116.0,3.0,38.0,996.0,711.3,504.8
2016,7,21,12,45,893.0,116.0,3.1,38.5,994.0,745.19,527.89
2016,7,21,13,0,892.0,116.0,3.2,39.0,992.0,776.37,548.61
2016,7,21,13,15,890.0,116.0,3.25,39.0,982.0,803.8,566.6
2016,7,21,13,30,888.0,116.0,3.3,39.0,972.0,827.98,582.54
2016,7,21,13,45,887.5,113.0,3.4,39.0,955.0,847.44,595.76
2016,7,21,14,0,887.0,110.0,3.5,39.0,938.0,863.25,606.77
2016,7,21,14,15,881.5,109.0,3.55,39.0,913.0,872.81,613.66
2016,7,21,14,30,876.0,108.0,3.6,39.0,888.0,878.6,618.29
2016,7,21,14,45,869.5,105.5,3.65,39.0,856.5,878.32,619.19
2016,7,21,15,0,863.0,103.0,3.7,39.0,825.0,874.26,617.83
2016,7,21,15,15,853.5,101.5,3.7,38.5,787.0,864.87,614.21
2016,7,21,15,30,844.0,100.0,3.7,38.0,749.0,851.94,608.41
