Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,15,45,831.5,97.5,3.7,38.0,705.5,832.01,596.82
2016,7,21,16,0,819.0,95.0,3.7,38.0,662.0,808.89,583.21
2016,7,21,16,15,802.5,92.0,3.65,37.5,614.0,778.94,566.01
2016,7,21,16,30,786.0,89.0,3.6,37.0,566.0,754.81,552.62
2016,7,21,16,45,764.0,86.0,3.6,37.0,515.0,715.15,527.54
2016,7,21,17,0,742.0,83.0,3.6,37.0,464.0,673.7,500.95
2016,7,21,17,15,712.5,78.5,3.5,36.5,411.0,623.64,468.5
2016,7,21,17,30,683.0,74.0,3.4,36.0,358.0,572.95,433.69
2016,7,21,17,45,641.5,69.0,3.35,36.0,304.5,516.17,392.46
2016,7,21,18,0,600.0,64.0,3.3,36.0,251.0,458.45,349.22
2016,7,21,18,15,539.5,57.0,2.9,35.0,200.0,389.49,296.76
2016,7,21,18,30,479.0,50.0,2.5,34.0,149.0,324.58,245.28
2016,7,21,18,45,384.0,40.0,2.15,33.0,104.0,245.1,181.17
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,174.87,120.33
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,80.95,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,58.0,7.5,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,116.0,15.0,2.4,25.0,19.0,11.8,0.0
2016,7,22,6,15,242.0,27.5,2.35,26.0,55.5,22.42,11.52
2016,7,22,6,30,368.0,40.0,2.3,27.0,92.0,32.66,21.53
2016,7,22,6,45,452.5,48.0,2.3,28.0,140.5,39.03,27.29
2016,7,22,7,0,537.0,56.0,2.3,29.0,189.0,45.48,32.86
2016,7,22,7,15,588.5,62.0,2.15,29.5,241.5,50.11,36.76
2016,7,22,7,30,640.0,68.0,2.0,30.0,294.0,54.74,40.51
2016,7,22,7,45,679.0,71.5,1.9,31.0,348.0,62.11,46.33
2016,7,22,8,0,718.0,75.0,1.8,32.0,402.0,64.95,48.28
2016,7,22,8,15,743.5,79.0,1.85,32.5,454.5,67.85,50.35
2016,7,22,8,30,769.0,83.0,1.9,33.0,507.0,70.64,52.31
2016,7,22,8,45,790.0,85.0,2.0,33.5,557.5,71.92,53.03
2016,7,22,9,0,811.0,87.0,2.1,34.0,608.0,82.19,60.98
2016,7,22,9,15,825.5,89.5,2.2,34.5,654.0,84.04,62.12
2016,7,22,9,30,840.0,92.0,2.3,35.0,700.0,115.21,64.61
2016,7,22,9,45,852.0,93.5,2.4,35.5,741.5,170.63,91.21
2016,7,22,10,0,864.0,95.0,2.5,36.0,783.0,226.71,129.6
2016,7,22,10,15,872.0,96.5,2.55,36.5,818.5,282.24,172.82
2016,7,22,10,30,880.0,98.0,2.6,37.0,854.0,337.49,217.56
2016,7,22,10,45,886.5,99.0,2.65,37.5,883.0,391.38,261.33
2016,7,22,11,0,893.0,100.0,2.7,38.0,912.0,444.36,303.59
2016,7,22,11,15,897.0,101.0,2.75,38.0,934.0,495.05,343.82
2016,7,22,11,30,901.0,102.0,2.8,38.0,956.0,544.15,381.84
2016,7,22,11,45,898.0,106.5,2.85,38.5,968.5,589.99,415.71
2016,7,22,12,0,895.0,111.0,2.9,39.0,981.0,633.33,446.8
2016,7,22,12,15,896.0,111.0,2.95,39.0,987.5,673.52,475.95
2016,7,22,12,30,897.0,111.0,3.0,39.0,994.0,711.34,502.91
2016,7,22,12,45,896.5,111.0,3.05,39.5,992.0,745.64,525.95
2016,7,22,13,0,896.0,111.0,3.1,40.0,990.0,777.24,546.41
2016,7,22,13,15,894.0,111.0,3.15,40.0,980.5,804.69,564.31
2016,7,22,13,30,892.0,111.0,3.2,40.0,971.0,828.86,580.15
2016,7,22,13,45,888.5,110.0,3.25,40.0,953.5,847.49,592.52
2016,7,22,14,0,885.0,109.0,3.3,40.0,936.0,862.46,602.68
2016,7,22,14,15,880.0,108.0,3.3,40.0,911.0,872.41,609.51
2016,7,22,14,30,875.0,107.0,3.3,40.0,886.0,878.6,614.11
2016,7,22,14,45,860.0,110.0,3.35,40.0,852.5,876.04,613.57
2016,7,22,15,0,845.0,113.0,3.4,40.0,819.0,869.87,610.91
2016,7,22,15,15,835.0,111.0,3.4,39.5,781.0,859.77,606.88
2016,7,22,15,30,825.0,109.0,3.4,39.0,743.0,846.18,600.7
2016,7,22,15,45,812.0,106.5,3.4,39.0,699.5,826.15,589.14
2016,7,22,16,0,799.0,104.0,3.4,39.0,656.0,812.83,582.07
2016,7,22,16,15,781.5,101.0,3.4,38.5,608.5,782.06,564.66
2016,7,22,16,30,764.0,98.0,3.4,38.0,561.0,748.74,545.44
2016,7,22,16,45,740.5,94.5,3.4,38.0,509.5,707.85,519.7
2016,7,22,17,0,717.0,91.0,3.4,38.0,458.0,665.26,492.45
2016,7,22,17,15,686.0,86.0,3.3,37.5,405.5,617.07,461.02
2016,7,22,17,30,655.0,81.0,3.2,37.0,353.0,565.77,425.95
2016,7,22,17,45,611.0,75.5,3.15,36.5,299.5,505.48,383.26
2016,7,22,18,0,567.0,70.0,3.1,36.0,246.0,446.69,340.09
2016,7,22,18,15,504.5,62.0,2.75,35.0,195.5,376.68,286.93
2016,7,22,18,30,442.0,54.0,2.4,34.0,145.0,310.92,234.93
2016,7,22,18,45,344.5,43.0,2.05,33.5,100.5,230.74,170.07
2016,7,22,19,0,247.0,32.0,1.7,33.0,56.0,157.95,107.51
2016,7,22,19,15,123.5,16.0,1.75,32.5,28.0,72.14,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.5,7.0,2.35,25.5,8.0,0.0,0.0
2016,7,23,6,0,77.0,14.0,2.6,26.0,16.0,11.02,0.0
2016,7,23,6,15,188.5,29.0,2.6,26.5,51.5,22.04,11.03
2016,7,23,6,30,300.0,44.0,2.6,27.0,87.0,33.49,22.19
2016,7,23,6,45,385.5,54.5,2.65,27.5,134.5,43.66,31.24
2016,7,23,7,0,471.0,65.0,2.7,28.0,182.0,51.72,38.27
2016,7,23,7,15,525.5,73.0,2.55,28.5,233.5,57.47,43.13
2016,7,23,7,30,580.0,81.0,2.4,29.0,285.0,63.14,47.75
2016,7,23,7,45,624.5,85.0,2.3,30.0,339.0,65.77,49.59
2016,7,23,8,0,669.0,89.0,2.2,31.0,393.0,68.45,51.4
2016,7,23,8,15,697.0,93.5,2.2,31.5,445.5,71.12,53.27
2016,7,23,8,30,725.0,98.0,2.2,32.0,498.0,79.8,60.02
2016,7,23,8,45,750.5,100.0,2.2,33.0,548.5,80.71,60.27
2016,7,23,9,0,776.0,102.0,2.2,34.0,599.0,81.6,60.51
2016,7,23,9,15,792.0,104.5,2.25,34.5,645.5,82.5,60.9
2016,7,23,9,30,808.0,107.0,2.3,35.0,692.0,113.54,63.71
2016,7,23,9,45,823.5,107.5,2.35,35.5,734.0,176.19,96.33
2016,7,23,10,0,839.0,108.0,2.4,36.0,776.0,230.9,133.65
2016,7,23,10,15,848.0,110.0,2.45,36.5,811.5,285.77,176.22
2016,7,23,10,30,857.0,112.0,2.5,37.0,847.0,340.5,220.34
2016,7,23,10,45,866.0,111.5,2.65,37.5,877.0,393.29,263.19
2016,7,23,11,0,875.0,111.0,2.8,38.0,907.0,445.44,304.85
2016,7,23,11,15,879.5,112.0,2.9,38.0,928.5,495.62,344.73
2016,7,23,11,30,884.0,113.0,3.0,38.0,950.0,544.3,382.55
2016,7,23,11,45,887.0,113.5,3.1,38.5,964.5,590.11,416.56
2016,7,23,12,0,890.0,114.0,3.2,39.0,979.0,633.95,448.25
2016,7,23,12,15,891.0,114.5,3.25,39.0,985.0,674.39,477.64
2016,7,23,12,30,892.0,115.0,3.3,39.0,991.0,712.51,504.86
2016,7,23,12,45,892.0,114.5,3.4,39.5,989.5,746.75,528.14
2016,7,23,13,0,892.0,114.0,3.5,40.0,988.0,778.3,548.89
2016,7,23,13,15,890.0,113.5,3.55,40.0,978.5,805.34,566.61
2016,7,23,13,30,888.0,113.0,3.6,40.0,969.0,829.08,582.25
2016,7,23,13,45,884.5,112.5,3.65,40.0,951.0,848.12,594.94
2016,7,23,14,0,881.0,112.0,3.7,40.0,933.0,863.53,605.43
2016,7,23,14,15,875.5,110.5,3.7,40.0,908.0,872.63,611.76
2016,7,23,14,30,870.0,109.0,3.7,40.0,883.0,877.93,615.82
2016,7,23,14,45,854.5,112.0,3.7,40.0,849.5,874.91,614.72
2016,7,23,15,0,839.0,115.0,3.7,40.0,816.0,868.29,611.48
2016,7,23,15,15,828.5,113.0,3.7,39.5,777.5,857.79,607.16
2016,7,23,15,30,818.0,111.0,3.7,39.0,739.0,843.82,600.69
2016,7,23,15,45,804.0,108.5,3.75,39.0,695.5,833.36,595.57
2016,7,23,16,0,790.0,106.0,3.8,39.0,652.0,809.1,581.41
2016,7,23,16,15,772.5,103.0,3.8,38.5,604.0,778.46,564.02
2016,7,23,16,30,755.0,100.0,3.8,38.0,556.0,745.28,544.74
2016,7,23,16,45,731.5,96.0,3.8,38.0,505.0,704.0,518.54
2016,7,23,17,0,708.0,92.0,3.8,38.0,454.0,661.04,490.85
2016,7,23,17,15,676.5,87.5,3.75,37.5,401.0,613.43,459.74
2016,7,23,17,30,645.0,83.0,3.7,37.0,348.0,562.62,424.92
2016,7,23,17,45,600.5,77.0,3.65,36.5,295.5,501.68,381.52
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,442.31,337.68
2016,7,23,18,15,493.0,62.5,3.3,35.5,192.5,371.8,283.42
2016,7,23,18,30,430.0,54.0,3.0,35.0,142.0,305.62,230.6
2016,7,23,18,45,333.5,42.5,2.75,34.5,98.0,225.83,166.09
2016,7,23,19,0,237.0,31.0,2.5,34.0,54.0,153.22,103.44
2016,7,23,19,15,118.5,15.5,2.6,33.5,27.0,69.69,0.0
2016,7,23,19,30,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.5,6.5,2.35,25.5,7.5,0.0,0.0
2016,7,24,6,0,57.0,13.0,2.6,26.0,15.0,10.23,0.0
2016,7,24,6,15,168.0,29.0,2.65,26.0,49.5,21.96,10.8
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.06,22.74
2016,7,24,6,45,367.0,56.0,2.75,26.5,131.5,42.55,30.42
2016,7,24,7,0,455.0,67.0,2.8,27.0,179.0,53.15,39.65
2016,7,24,7,15,511.0,75.0,2.75,27.5,230.5,58.82,44.46
2016,7,24,7,30,567.0,83.0,2.7,28.0,282.0,64.43,49.05
2016,7,24,7,45,614.5,87.0,2.65,29.0,336.0,67.02,50.86
2016,7,24,8,0,662.0,91.0,2.6,30.0,390.0,69.68,52.65
2016,7,24,8,15,690.5,95.5,2.55,30.5,442.5,72.3,54.49
2016,7,24,8,30,719.0,100.0,2.5,31.0,495.0,81.06,61.33
2016,7,24,8,45,745.5,101.5,2.45,32.0,546.0,81.6,61.27
2016,7,24,9,0,772.0,103.0,2.4,33.0,597.0,82.16,61.24
2016,7,24,9,15,788.0,105.5,2.35,33.5,643.0,83.02,61.6
2016,7,24,9,30,804.0,108.0,2.3,34.0,689.0,114.69,64.64
2016,7,24,9,45,818.5,109.0,2.3,34.5,730.5,177.29,97.66
2016,7,24,10,0,833.0,110.0,2.3,35.0,772.0,231.93,135.2
2016,7,24,10,15,841.5,112.0,2.3,35.5,807.5,286.43,177.68
2016,7,24,10,30,850.0,114.0,2.3,36.0,843.0,340.75,221.57
2016,7,24,10,45,857.0,115.0,2.35,36.5,872.0,393.49,264.34
2016,7,24,11,0,864.0,116.0,2.4,37.0,901.0,445.42,305.69
2016,7,24,11,15,868.5,117.0,2.45,37.0,922.5,495.16,345.08
2016,7,24,11,30,873.0,118.0,2.5,37.0,944.0,543.42,382.39
2016,7,24,11,45,872.0,121.5,2.6,37.5,957.0,588.62,415.88
2016,7,24,12,0,871.0,125.0,2.7,38.0,970.0,631.57,446.84
2016,7,24,12,15,872.0,125.0,2.7,38.0,976.5,671.08,475.31
2016,7,24,12,30,873.0,125.0,2.7,38.0,983.0,708.34,501.63
2016,7,24,12,45,870.5,126.5,2.75,38.5,980.5,741.8,524.05
2016,7,24,13,0,868.0,128.0,2.8,39.0,978.0,772.58,544.26
2016,7,24,13,15,865.5,127.5,2.8,39.0,968.0,798.9,561.21
2016,7,24,13,30,863.0,127.0,2.8,39.0,958.0,822.0,576.09
2016,7,24,13,45,858.0,126.5,2.85,39.0,940.0,839.61,587.83
2016,7,24,14,0,853.0,126.0,2.9,39.0,922.0,853.62,597.41
2016,7,24,14,15,847.0,125.0,2.9,39.0,897.0,862.69,603.67
2016,7,24,14,30,841.0,124.0,2.9,39.0,872.0,868.08,607.75
2016,7,24,14,45,822.0,129.0,2.9,39.0,837.5,863.8,605.85
2016,7,24,15,0,803.0,134.0,2.9,39.0,803.0,868.8,610.05
2016,7,24,15,15,791.5,131.5,2.9,38.5,765.0,857.03,604.89
2016,7,24,15,30,780.0,129.0,2.9,38.0,727.0,841.84,597.71
2016,7,24,15,45,762.5,127.0,2.9,38.0,683.0,818.67,584.17
2016,7,24,16,0,745.0,125.0,2.9,38.0,639.0,792.56,568.74
2016,7,24,16,15,725.5,121.0,2.9,37.5,591.5,760.0,550.15
2016,7,24,16,30,706.0,117.0,2.9,37.0,544.0,729.4,532.67
2016,7,24,16,45,675.5,114.5,2.95,37.0,492.5,685.5,504.99
2016,7,24,17,0,645.0,112.0,3.0,37.0,441.0,640.47,475.53
2016,7,24,17,15,611.0,105.5,3.0,36.5,388.5,587.76,440.55
2016,7,24,17,30,577.0,99.0,3.0,36.0,336.0,534.99,404.45
2016,7,24,17,45,525.0,92.0,3.0,36.0,283.5,470.29,357.52
2016,7,24,18,0,473.0,85.0,3.0,36.0,231.0,407.76,310.74
2016,7,24,18,15,408.0,74.5,2.85,35.5,182.0,332.06,252.96
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,268.23,202.21
2016,7,24,18,45,249.0,49.0,2.55,34.5,91.0,191.43,140.38
2016,7,24,19,0,155.0,34.0,2.4,34.0,49.0,124.46,82.94
2016,7,24,19,15,77.5,17.0,2.45,33.5,24.5,57.16,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.5,2.15,27.0,3.5,0.0,0.0
2016,7,25,6,0,0.0,7.0,2.1,27.0,7.0,5.51,0.0
2016,7,25,6,15,28.5,29.5,2.05,27.0,33.0,22.05,10.6
2016,7,25,6,30,57.0,52.0,2.0,27.0,59.0,37.74,25.65
2016,7,25,6,45,95.5,77.0,2.0,27.0,96.5,54.7,40.56
2016,7,25,7,0,134.0,102.0,2.0,27.0,134.0,71.38,55.02
2016,7,25,7,15,198.0,115.0,2.0,27.0,176.5,80.18,62.58
2016,7,25,7,30,262.0,128.0,2.0,27.0,219.0,89.29,70.18
2016,7,25,7,45,329.0,148.5,2.0,27.5,283.5,102.73,81.03
2016,7,25,8,0,396.0,169.0,2.0,28.0,348.0,112.97,89.02
2016,7,25,8,15,430.0,181.0,1.9,28.0,397.5,119.23,93.81
2016,7,25,8,30,464.0,193.0,1.8,28.0,447.0,125.2,98.31
2016,7,25,8,45,501.5,197.5,1.75,28.5,496.5,126.76,99.0
2016,7,25,9,0,539.0,202.0,1.7,29.0,546.0,128.24,99.65
2016,7,25,9,15,560.5,209.0,1.6,29.5,590.5,130.52,100.93
2016,7,25,9,30,582.0,216.0,1.5,30.0,635.0,157.33,102.96
2016,7,25,9,45,621.5,208.0,1.4,30.5,680.0,198.1,122.12
2016,7,25,10,0,661.0,200.0,1.3,31.0,725.0,243.34,152.17
2016,7,25,10,15,673.5,204.0,1.35,31.5,760.5,293.31,190.62
2016,7,25,10,30,686.0,208.0,1.4,32.0,796.0,344.05,230.83
2016,7,25,10,45,715.5,197.5,1.45,33.0,829.5,392.16,268.26
2016,7,25,11,0,745.0,187.0,1.5,34.0,863.0,443.54,307.39
2016,7,25,11,15,751.0,188.5,1.65,34.5,884.5,490.56,343.75
2016,7,25,11,30,757.0,190.0,1.8,35.0,906.0,536.65,378.5
2016,7,25,11,45,783.0,175.5,1.95,36.0,926.5,581.82,411.01
2016,7,25,12,0,809.0,161.0,2.1,37.0,947.0,626.86,442.59
2016,7,25,12,15,811.0,161.5,2.2,37.0,953.5,666.99,471.55
2016,7,25,12,30,813.0,162.0,2.3,37.0,960.0,705.08,498.64
2016,7,25,12,45,817.5,158.5,2.45,37.5,960.0,739.64,522.26
2016,7,25,13,0,822.0,155.0,2.6,38.0,960.0,759.15,536.1
2016,7,25,13,15,820.0,154.5,2.7,38.0,950.5,785.22,554.29
2016,7,25,13,30,818.0,154.0,2.8,38.0,941.0,822.07,578.68
2016,7,25,13,45,816.5,151.0,2.9,38.5,924.5,826.54,581.02
2016,7,25,14,0,815.0,148.0,3.0,39.0,908.0,841.36,590.3
2016,7,25,14,15,808.5,146.5,3.1,38.5,883.0,863.46,606.75
2016,7,25,14,30,802.0,145.0,3.2,38.0,858.0,868.01,612.09
2016,7,25,14,45,535.5,269.0,3.35,38.0,737.5,757.98,538.5
2016,7,25,15,0,269.0,393.0,3.5,38.0,617.0,624.73,445.23
2016,7,25,15,15,339.5,350.0,3.6,37.5,619.0,649.9,467.08
2016,7,25,15,30,410.0,307.0,3.7,37.0,621.0,689.5,497.69
2016,7,25,15,45,536.5,234.5,3.8,37.0,620.0,728.85,528.92
2016,7,25,16,0,663.0,162.0,3.9,37.0,619.0,768.02,559.83
2016,7,25,16,15,331.5,139.5,4.0,36.5,368.0,444.19,332.63
2016,7,25,16,30,0.0,117.0,4.1,36.0,117.0,91.46,64.73
2016,7,25,16,45,0.0,121.5,4.2,35.5,121.5,95.62,68.58
2016,7,25,17,0,0.0,126.0,4.3,35.0,126.0,100.19,72.53
2016,7,25,17,15,0.0,66.0,4.25,34.5,66.0,50.63,34.27
2016,7,25,17,30,0.0,6.0,4.2,34.0,6.0,4.56,0.0
2016,7,25,17,45,0.0,5.0,4.2,33.5,5.0,3.8,0.0
2016,7,25,18,0,0.0,4.0,4.2,33.0,4.0,3.03,0.0
2016,7,25,18,15,0.0,3.0,4.05,32.0,3.0,2.27,0.0
2016,7,25,18,30,0.0,2.0,3.9,31.0,2.0,1.51,0.0
2016,7,25,18,45,0.0,1.0,3.8,30.5,1.0,0.76,0.0
2016,7,25,19,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,25,19,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,4.0,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,8.0,5.51,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,38.0,22.1,10.5
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,37.86,25.95
2016,7,26,6,45,173.5,74.5,2.4,25.5,111.0,53.54,39.82
2016,7,26,7,0,235.0,97.0,2.5,26.0,154.0,68.95,53.2
2016,7,26,7,15,131.5,111.5,2.5,26.0,145.0,78.6,61.52
2016,7,26,7,30,28.0,126.0,2.5,26.0,136.0,88.65,69.95
2016,7,26,7,45,21.0,141.0,2.55,26.5,149.5,101.72,80.57
2016,7,26,8,0,14.0,156.0,2.6,27.0,163.0,112.42,89.01
2016,7,26,8,15,81.0,197.0,2.6,27.0,241.0,134.2,106.63
2016,7,26,8,30,148.0,238.0,2.6,27.0,319.0,153.02,121.6
2016,7,26,8,45,163.5,263.0,2.65,27.5,361.0,166.47,131.79
2016,7,26,9,0,179.0,288.0,2.7,28.0,403.0,179.38,141.46
2016,7,26,9,15,388.5,247.0,2.7,28.0,519.5,145.69,113.94
2016,7,26,9,30,598.0,206.0,2.7,28.0,636.0,153.24,100.28
2016,7,26,9,45,623.0,206.0,2.75,28.5,678.0,198.04,123.46
2016,7,26,10,0,648.0,206.0,2.8,29.0,720.0,245.57,156.58
2016,7,26,10,15,660.5,210.0,2.8,29.0,755.0,294.91,195.67
2016,7,26,10,30,673.0,214.0,2.8,29.0,790.0,345.06,236.76
2016,7,26,10,45,689.5,212.0,2.8,29.5,820.0,393.39,276.02
2016,7,26,11,0,706.0,210.0,2.8,30.0,850.0,442.35,315.12
2016,7,26,11,15,712.5,212.0,2.8,30.0,871.5,489.67,352.9
2016,7,26,11,30,719.0,214.0,2.8,30.0,893.0,536.22,389.18
2016,7,26,11,45,735.5,206.0,2.8,30.5,910.0,580.37,422.14
2016,7,26,12,0,752.0,198.0,2.8,31.0,927.0,620.09,451.27
2016,7,26,12,15,423.5,342.0,2.8,31.0,753.0,555.83,404.83
2016,7,26,12,30,95.0,486.0,2.8,31.0,579.0,449.28,326.14
2016,7,26,12,45,67.5,454.5,2.8,31.0,520.5,413.51,301.21
2016,7,26,13,0,40.0,423.0,2.8,31.0,462.0,374.12,273.01
2016,7,26,13,15,85.0,454.0,2.8,31.0,536.5,441.58,322.23
2016,7,26,13,30,130.0,485.0,2.8,31.0,611.0,524.42,380.99
2016,7,26,13,45,442.0,335.0,2.85,31.0,749.0,693.14,504.72
2016,7,26,14,0,754.0,185.0,2.9,31.0,887.0,837.73,608.14
2016,7,26,14,15,484.0,311.5,2.9,31.0,757.5,735.66,534.01
2016,7,26,14,30,214.0,438.0,2.9,31.0,628.0,589.35,429.04
2016,7,26,14,45,125.0,389.5,2.9,31.0,500.0,470.9,346.0
2016,7,26,15,0,36.0,341.0,2.9,31.0,372.0,331.01,244.36
2016,7,26,15,15,196.0,334.5,2.85,30.5,486.5,489.35,364.7
2016,7,26,15,30,356.0,328.0,2.8,30.0,601.0,645.94,478.74
2016,7,26,15,45,520.0,239.0,2.8,30.0,610.5,720.4,534.38
2016,7,26,16,0,684.0,150.0,2.8,30.0,620.0,775.25,576.16
2016,7,26,16,15,620.0,162.0,2.75,29.5,564.0,722.8,541.45
2016,7,26,16,30,556.0,174.0,2.7,29.0,508.0,660.57,499.62
2016,7,26,16,45,482.0,176.0,2.7,29.0,446.5,590.84,450.63
2016,7,26,17,0,408.0,178.0,2.7,29.0,385.0,522.99,401.88
2016,7,26,17,15,393.5,158.0,2.6,28.5,339.0,478.81,371.28
2016,7,26,17,30,379.0,138.0,2.5,28.0,293.0,433.9,339.16
2016,7,26,17,45,410.5,113.5,2.4,28.0,258.5,413.69,324.71
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,388.89,305.65
2016,7,26,18,15,376.0,77.0,2.1,27.5,175.5,318.81,250.08
2016,7,26,18,30,310.0,65.0,1.9,27.0,127.0,254.06,197.14
2016,7,26,18,45,225.0,48.5,1.7,27.0,86.0,181.1,136.3
2016,7,26,19,0,140.0,32.0,1.5,27.0,45.0,116.95,78.57
2016,7,26,19,15,70.0,16.0,1.5,26.5,22.5,37.75,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,1.0,3.0,0.5,23.5,3.0,0.0,0.0
2016,7,27,6,0,2.0,6.0,0.6,24.0,6.0,4.72,0.0
2016,7,27,6,15,45.0,30.0,0.8,24.0,36.0,22.31,10.45
2016,7,27,6,30,88.0,54.0,1.0,24.0,66.0,38.97,26.98
2016,7,27,6,45,120.0,77.0,1.2,24.5,101.0,54.75,41.01
2016,7,27,7,0,152.0,100.0,1.4,25.0,136.0,70.3,54.55
2016,7,27,7,15,221.0,111.5,1.45,25.5,179.5,78.33,61.39
2016,7,27,7,30,290.0,123.0,1.5,26.0,223.0,86.7,68.26
2016,7,27,7,45,243.0,153.0,1.55,26.5,247.0,103.86,82.29
2016,7,27,8,0,196.0,183.0,1.6,27.0,271.0,123.52,98.08
2016,7,27,8,15,196.5,209.0,1.6,27.5,306.5,138.38,109.65
2016,7,27,8,30,197.0,235.0,1.6,28.0,342.0,152.66,120.56
2016,7,27,8,45,211.5,259.0,1.65,28.5,384.5,165.74,130.39
2016,7,27,9,0,226.0,283.0,1.7,29.0,427.0,178.31,139.7
2016,7,27,9,15,152.5,303.0,1.75,29.5,403.5,186.0,145.06
2016,7,27,9,30,79.0,323.0,1.8,30.0,380.0,211.72,155.41
2016,7,27,9,45,146.0,350.5,1.85,30.5,463.5,236.34,169.11
2016,7,27,10,0,213.0,378.0,1.9,31.0,547.0,280.21,197.65
2016,7,27,10,15,175.0,398.5,2.0,31.0,542.0,302.66,215.93
2016,7,27,10,30,137.0,419.0,2.1,31.0,537.0,320.88,231.14
2016,7,27,10,45,78.5,368.5,2.25,31.0,437.0,290.06,210.94
2016,7,27,11,0,20.0,318.0,2.4,31.0,337.0,245.55,179.73
2016,7,27,11,15,85.5,397.5,2.5,31.0,478.5,331.0,241.71
2016,7,27,11,30,151.0,477.0,2.6,31.0,620.0,426.94,310.14
2016,7,27,11,45,392.0,380.5,2.75,31.5,759.0,510.87,370.5
2016,7,27,12,0,633.0,284.0,2.9,32.0,898.0,614.17,444.67
2016,7,27,12,15,635.0,285.0,2.95,32.0,904.5,650.82,471.06
2016,7,27,12,30,637.0,286.0,3.0,32.0,911.0,686.0,496.35
2016,7,27,12,45,640.5,283.0,3.15,32.0,910.0,717.61,519.35
2016,7,27,13,0,644.0,280.0,3.3,32.0,909.0,747.18,540.77
2016,7,27,13,15,641.0,278.5,3.35,32.0,899.5,770.36,557.25
2016,7,27,13,30,638.0,277.0,3.4,32.0,890.0,790.59,571.66
2016,7,27,13,45,636.5,272.0,3.45,32.0,874.0,806.1,582.98
2016,7,27,14,0,635.0,267.0,3.5,32.0,858.0,818.36,592.17
2016,7,27,14,15,626.5,264.0,3.5,31.5,833.5,822.93,597.13
2016,7,27,14,30,618.0,261.0,3.5,31.0,809.0,824.1,599.94
2016,7,27,14,45,634.5,239.5,3.5,31.0,784.0,827.88,604.11
2016,7,27,15,0,651.0,218.0,3.5,31.0,759.0,827.81,605.78
2016,7,27,15,15,344.0,264.0,3.45,31.0,549.0,592.47,439.67
2016,7,27,15,30,37.0,310.0,3.4,31.0,339.0,308.31,229.0
2016,7,27,15,45,26.5,271.5,3.35,31.0,291.5,264.1,197.27
2016,7,27,16,0,16.0,233.0,3.3,31.0,244.0,204.36,152.68
2016,7,27,16,15,167.0,239.5,3.15,30.5,340.5,373.6,284.95
2016,7,27,16,30,318.0,246.0,3.0,30.0,437.0,522.04,397.13
2016,7,27,16,45,401.5,205.0,2.85,30.0,423.5,557.71,424.63
2016,7,27,17,0,485.0,164.0,2.7,30.0,410.0,568.58,434.88
2016,7,27,17,15,445.5,154.0,2.3,29.5,359.5,513.81,395.2
2016,7,27,17,30,406.0,144.0,1.9,29.0,309.0,460.03,355.76
2016,7,27,17,45,360.5,129.0,1.55,29.0,259.5,398.57,309.16
2016,7,27,18,0,315.0,114.0,1.2,29.0,210.0,326.29,253.57
2016,7,27,18,15,249.0,97.0,1.1,28.5,163.0,258.3,200.48
2016,7,27,18,30,183.0,80.0,1.0,28.0,116.0,196.19,150.44
2016,7,27,18,45,114.5,57.0,0.9,27.5,77.0,122.04,90.23
2016,7,27,19,0,46.0,34.0,0.8,27.0,38.0,63.35,39.96
2016,7,27,19,15,23.0,17.0,0.8,26.5,19.0,21.67,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,0.0,3.0,2.1,24.5,3.0,0.0,0.0
2016,7,28,6,0,0.0,6.0,2.3,25.0,6.0,4.72,0.0
2016,7,28,6,15,16.0,25.5,2.4,25.0,28.0,19.28,7.89
2016,7,28,6,30,32.0,45.0,2.5,25.0,50.0,33.23,22.03
2016,7,28,6,45,60.5,67.5,2.7,25.5,81.0,48.65,35.65
2016,7,28,7,0,89.0,90.0,2.9,26.0,112.0,63.9,48.91
2016,7,28,7,15,111.0,112.5,2.95,26.0,146.5,78.8,61.71
2016,7,28,7,30,133.0,135.0,3.0,26.0,181.0,93.39,73.98
2016,7,28,7,45,181.5,157.0,3.15,26.5,231.5,107.81,85.72
2016,7,28,8,0,230.0,179.0,3.3,27.0,282.0,118.36,94.01
2016,7,28,8,15,232.5,204.5,3.25,27.5,320.0,132.13,104.81
2016,7,28,8,30,235.0,230.0,3.2,28.0,358.0,145.19,114.86
2016,7,28,8,45,308.5,239.5,3.2,28.5,424.5,151.11,118.99
2016,7,28,9,0,382.0,249.0,3.2,29.0,491.0,156.94,123.04
2016,7,28,9,15,567.5,189.0,3.1,29.5,580.5,118.69,91.6
2016,7,28,9,30,753.0,129.0,3.0,30.0,670.0,127.85,75.75
2016,7,28,9,45,477.0,254.0,2.9,30.5,604.0,210.26,137.34
2016,7,28,10,0,201.0,379.0,2.8,31.0,538.0,278.94,198.0
2016,7,28,10,15,505.0,257.0,2.75,31.0,682.0,289.51,195.64
2016,7,28,10,30,809.0,135.0,2.7,31.0,826.0,342.75,229.84
2016,7,28,10,45,818.5,135.5,2.7,31.5,855.5,397.57,274.71
2016,7,28,11,0,828.0,136.0,2.7,32.0,885.0,448.72,316.05
2016,7,28,11,15,833.0,137.0,2.75,32.0,907.0,497.35,355.32
2016,7,28,11,30,838.0,138.0,2.8,32.0,929.0,544.64,392.59
2016,7,28,11,45,843.5,137.5,2.85,32.5,943.5,589.71,426.5
2016,7,28,12,0,849.0,137.0,2.9,33.0,958.0,633.13,458.27
2016,7,28,12,15,850.5,137.0,2.95,33.0,964.5,672.5,487.39
2016,7,28,12,30,852.0,137.0,3.0,33.0,971.0,709.7,514.46
2016,7,28,12,45,531.0,316.5,3.1,33.0,836.0,667.58,481.74
2016,7,28,13,0,210.0,496.0,3.2,33.0,701.0,574.71,413.17
2016,7,28,13,15,326.0,454.5,3.25,33.0,769.0,656.62,472.44
2016,7,28,13,30,442.0,413.0,3.3,33.0,837.0,743.05,533.07
2016,7,28,13,45,232.5,378.5,3.4,33.0,601.5,542.81,394.42
2016,7,28,14,0,23.0,344.0,3.5,33.0,366.0,296.08,215.78
2016,7,28,14,15,177.0,376.0,3.55,32.5,534.0,495.08,363.96
2016,7,28,14,30,331.0,408.0,3.6,32.0,702.0,684.79,498.96
2016,7,28,14,45,570.5,267.5,3.7,32.0,750.5,797.05,581.48
2016,7,28,15,0,810.0,127.0,3.8,32.0,799.0,863.36,629.99
2016,7,28,15,15,405.0,120.5,3.8,31.5,456.5,511.13,386.06
2016,7,28,15,30,0.0,114.0,3.8,31.0,114.0,88.74,63.22
2016,7,28,15,45,219.0,184.5,3.85,31.0,334.5,382.68,292.77
2016,7,28,16,0,438.0,255.0,3.9,31.0,555.0,662.84,497.44
2016,7,28,16,15,519.5,206.5,3.85,30.5,536.0,677.22,510.48
2016,7,28,16,30,601.0,158.0,3.8,30.0,517.0,693.36,526.02
2016,7,28,16,45,369.5,186.5,3.8,30.0,401.0,514.68,394.77
2016,7,28,17,0,138.0,215.0,3.8,30.0,285.0,323.22,248.97
2016,7,28,17,15,133.5,189.5,3.65,29.5,251.0,291.41,226.36
2016,7,28,17,30,129.0,164.0,3.5,29.0,217.0,259.13,202.43
2016,7,28,17,45,117.5,140.0,3.35,28.5,182.5,223.57,175.19
2016,7,28,18,0,106.0,116.0,3.2,28.0,148.0,188.28,147.47
2016,7,28,18,15,87.5,93.0,3.0,27.5,116.0,150.58,116.95
2016,7,28,18,30,69.0,70.0,2.8,27.0,84.0,113.89,86.57
2016,7,28,18,45,39.0,49.0,2.6,27.0,56.5,67.07,47.63
2016,7,28,19,0,9.0,28.0,2.4,27.0,29.0,31.25,16.73
2016,7,28,19,15,4.5,14.0,2.4,26.5,14.5,12.64,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.5,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,0.0,5.0,1.65,23.5,5.0,0.0,0.0
2016,7,29,6,0,0.0,10.0,1.8,24.0,10.0,7.87,0.0
2016,7,29,6,15,100.0,28.0,1.95,24.0,41.5,20.99,8.79
2016,7,29,6,30,200.0,46.0,2.1,24.0,73.0,34.29,22.98
2016,7,29,6,45,284.0,60.5,2.25,24.5,117.5,44.98,32.68
2016,7,29,7,0,368.0,75.0,2.4,25.0,162.0,55.59,42.04
2016,7,29,7,15,209.5,102.5,2.45,25.0,155.0,72.68,56.75
2016,7,29,7,30,51.0,130.0,2.5,25.0,148.0,91.08,72.32
2016,7,29,7,45,313.5,120.5,2.6,25.5,258.0,82.96,65.12
2016,7,29,8,0,576.0,111.0,2.7,26.0,368.0,81.87,63.85
2016,7,29,8,15,608.0,117.5,2.7,26.0,419.5,85.18,66.38
2016,7,29,8,30,640.0,124.0,2.7,26.0,471.0,88.35,68.76
2016,7,29,8,45,475.5,195.0,2.75,26.5,467.0,124.92,98.55
2016,7,29,9,0,311.0,266.0,2.8,27.0,463.0,163.65,129.47
2016,7,29,9,15,520.0,203.0,2.75,27.5,563.0,126.4,98.6
2016,7,29,9,30,729.0,140.0,2.7,28.0,663.0,134.08,81.42
2016,7,29,9,45,425.5,258.5,2.7,28.5,568.5,206.85,137.8
2016,7,29,10,0,122.0,377.0,2.7,29.0,474.0,263.2,191.09
2016,7,29,10,15,95.5,384.5,2.65,29.0,463.0,284.2,207.67
2016,7,29,10,30,69.0,392.0,2.6,29.0,452.0,292.35,214.68
2016,7,29,10,45,157.0,417.5,2.55,29.5,558.0,344.43,250.71
2016,7,29,11,0,245.0,443.0,2.5,30.0,664.0,408.15,295.54
2016,7,29,11,15,258.0,452.0,2.35,30.0,690.0,442.43,320.58
2016,7,29,11,30,271.0,461.0,2.2,30.0,716.0,477.82,346.12
2016,7,29,11,45,346.0,439.0,2.1,30.5,770.5,528.51,381.66
2016,7,29,12,0,421.0,417.0,2.0,31.0,825.0,583.82,419.92
2016,7,29,12,15,371.5,443.0,1.85,31.0,805.0,597.3,428.47
2016,7,29,12,30,322.0,469.0,1.7,31.0,785.0,606.34,433.7
2016,7,29,12,45,367.5,425.5,1.6,31.5,785.0,627.32,448.02
2016,7,29,13,0,413.0,382.0,1.5,32.0,785.0,655.67,466.88
2016,7,29,13,15,399.5,402.0,1.45,32.0,788.5,681.76,483.57
2016,7,29,13,30,386.0,422.0,1.4,32.0,792.0,696.71,492.95
2016,7,29,13,45,326.5,437.5,1.4,32.5,746.5,675.49,477.36
2016,7,29,14,0,267.0,453.0,1.4,33.0,701.0,650.7,459.58
2016,7,29,14,15,554.5,288.0,1.5,33.0,784.0,781.23,553.41
2016,7,29,14,30,842.0,123.0,1.6,33.0,867.0,877.94,619.44
2016,7,29,14,45,806.5,137.5,1.7,33.0,829.0,880.8,622.21
2016,7,29,15,0,771.0,152.0,1.8,33.0,791.0,867.7,615.92
2016,7,29,15,15,759.0,149.5,1.9,33.0,753.0,855.57,610.4
2016,7,29,15,30,747.0,147.0,2.0,33.0,715.0,840.06,602.69
2016,7,29,15,45,739.5,139.5,2.1,33.0,673.5,820.33,592.24
2016,7,29,16,0,732.0,132.0,2.2,33.0,632.0,797.36,579.6
2016,7,29,16,15,712.5,127.5,2.25,33.0,584.5,769.37,563.17
2016,7,29,16,30,693.0,123.0,2.3,33.0,537.0,733.88,541.54
2016,7,29,16,45,673.0,116.0,2.35,33.0,487.0,693.2,516.09
2016,7,29,17,0,653.0,109.0,2.4,33.0,437.0,650.84,488.86
2016,7,29,17,15,618.5,102.5,2.15,32.5,384.5,597.0,451.86
2016,7,29,17,30,584.0,96.0,1.9,32.0,332.0,543.13,413.95
2016,7,29,17,45,541.5,87.0,1.7,31.5,280.0,481.66,369.56
2016,7,29,18,0,499.0,78.0,1.5,31.0,228.0,421.73,324.78
2016,7,29,18,15,432.5,68.0,1.4,30.0,178.0,349.05,269.41
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,277.35,212.56
2016,7,29,18,45,271.0,43.5,1.25,28.5,86.0,198.64,148.04
2016,7,29,19,0,176.0,29.0,1.2,28.0,44.0,129.46,83.39
2016,7,29,19,15,88.0,14.5,1.2,27.5,22.0,43.4,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.08,0.0
2016,7,30,6,15,112.5,27.5,2.25,24.5,40.5,20.66,8.12
2016,7,30,6,30,207.0,46.0,2.4,25.0,72.0,34.33,22.85
2016,7,30,6,45,304.5,58.5,2.6,25.5,118.5,43.76,31.48
2016,7,30,7,0,402.0,71.0,2.8,26.0,165.0,53.22,39.83
2016,7,30,7,15,462.0,80.5,2.8,26.5,216.5,62.63,47.89
2016,7,30,7,30,522.0,90.0,2.8,27.0,268.0,69.14,53.26
2016,7,30,7,45,574.0,94.5,2.85,27.5,322.5,71.83,55.26
2016,7,30,8,0,626.0,99.0,2.9,28.0,377.0,74.6,57.26
2016,7,30,8,15,656.5,104.5,2.85,28.5,429.5,77.63,59.43
2016,7,30,8,30,687.0,110.0,2.8,29.0,482.0,80.55,61.48
2016,7,30,8,45,473.0,193.0,2.75,29.5,461.0,123.79,96.44
2016,7,30,9,0,259.0,276.0,2.7,30.0,440.0,167.26,130.77
2016,7,30,9,15,518.0,198.5,2.65,30.5,558.5,124.0,95.45
2016,7,30,9,30,777.0,121.0,2.6,31.0,677.0,126.74,73.18
2016,7,30,9,45,794.5,121.5,2.55,31.5,719.5,180.47,101.67
2016,7,30,10,0,812.0,122.0,2.5,32.0,762.0,235.68,140.94
2016,7,30,10,15,821.5,124.0,2.5,32.0,798.0,296.03,188.97
2016,7,30,10,30,831.0,126.0,2.5,32.0,834.0,350.18,233.85
2016,7,30,10,45,842.0,125.0,2.5,32.5,864.0,402.74,276.96
2016,7,30,11,0,853.0,124.0,2.5,33.0,894.0,454.9,318.86
2016,7,30,11,15,571.5,289.5,2.55,33.5,811.5,480.36,341.89
2016,7,30,11,30,290.0,455.0,2.6,34.0,729.0,485.02,346.39
2016,7,30,11,45,324.5,432.0,2.65,34.5,742.5,512.5,366.16
2016,7,30,12,0,359.0,409.0,2.7,35.0,756.0,541.15,386.53
2016,7,30,12,15,341.0,439.0,2.8,35.0,770.0,575.44,410.5
2016,7,30,12,30,323.0,469.0,2.9,35.0,784.0,608.44,433.15
2016,7,30,12,45,278.5,480.0,3.0,35.5,751.5,605.67,430.42
2016,7,30,13,0,234.0,491.0,3.1,36.0,719.0,591.33,419.93
2016,7,30,13,15,562.0,300.5,3.15,36.0,840.5,729.93,520.69
2016,7,30,13,30,890.0,110.0,3.2,36.0,962.0,842.28,599.39
2016,7,30,13,45,571.0,283.0,3.3,36.0,826.0,765.21,544.93
2016,7,30,14,0,252.0,456.0,3.4,36.0,690.0,641.63,456.35
2016,7,30,14,15,561.5,281.0,3.45,36.0,783.0,785.62,561.73
2016,7,30,14,30,871.0,106.0,3.5,36.0,876.0,890.04,633.86
2016,7,30,14,45,863.0,105.0,3.55,36.0,843.5,889.68,634.06
2016,7,30,15,0,855.0,104.0,3.6,36.0,811.0,885.58,632.72
2016,7,30,15,15,844.5,102.5,3.65,35.5,773.0,875.09,628.65
2016,7,30,15,30,834.0,101.0,3.7,35.0,735.0,861.09,622.39
2016,7,30,15,45,819.5,99.0,3.75,35.0,690.5,839.68,609.99
2016,7,30,16,0,805.0,97.0,3.8,35.0,646.0,815.18,595.56
2016,7,30,16,15,787.5,94.0,3.75,34.5,598.0,793.55,583.84
2016,7,30,16,30,770.0,91.0,3.7,34.0,550.0,759.57,563.57
2016,7,30,16,45,744.0,88.5,3.7,34.0,498.0,717.03,536.25
2016,7,30,17,0,718.0,86.0,3.7,34.0,446.0,672.94,507.46
2016,7,30,17,15,686.0,81.5,3.45,33.5,392.5,620.96,472.73
2016,7,30,17,30,654.0,77.0,3.2,33.0,339.0,571.65,438.25
2016,7,30,17,45,606.5,71.5,3.0,32.5,285.5,508.21,392.11
2016,7,30,18,0,559.0,66.0,2.8,32.0,232.0,446.63,345.73
2016,7,30,18,15,491.5,58.0,2.55,31.0,181.5,373.06,288.9
2016,7,30,18,30,424.0,50.0,2.3,30.0,131.0,304.33,233.48
2016,7,30,18,45,320.0,38.5,2.1,29.5,88.0,220.2,164.01
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,145.34,91.96
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,50.03,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,28.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.08,0.0
2016,7,31,6,15,147.0,25.0,3.4,25.0,42.0,18.95,6.5
2016,7,31,6,30,264.0,41.0,3.5,25.0,74.0,31.1,20.13
2016,7,31,6,45,376.0,49.0,3.65,25.5,122.5,39.44,27.81
2016,7,31,7,0,488.0,57.0,3.8,26.0,171.0,45.92,33.62
2016,7,31,7,15,545.0,64.5,3.8,26.5,223.5,51.57,38.49
2016,7,31,7,30,602.0,72.0,3.8,27.0,276.0,57.18,43.14
2016,7,31,7,45,653.5,73.5,3.85,27.5,331.5,58.48,44.03
2016,7,31,8,0,705.0,75.0,3.9,28.0,387.0,64.82,49.1
2016,7,31,8,15,732.0,79.0,3.9,28.5,440.0,67.73,51.23
2016,7,31,8,30,759.0,83.0,3.9,29.0,493.0,70.55,53.25
2016,7,31,8,45,778.0,86.5,3.95,29.5,543.0,72.75,54.74
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,74.81,56.12
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,85.44,64.47
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,124.55,69.97
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,180.19,99.82
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,236.63,140.61
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,292.47,186.04
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,348.11,232.9
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,402.28,278.15
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,455.64,321.88
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,506.9,362.82
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,556.62,401.37
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,603.49,436.81
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,648.46,469.9
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,689.47,500.39
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,728.0,528.56
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,762.87,552.59
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,794.85,572.98
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,821.68,591.02
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,845.12,606.86
