Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,863.34,619.34
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,877.87,629.52
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,887.26,636.25
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,892.84,640.65
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,888.05,638.38
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,879.68,633.94
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,868.02,628.75
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,852.89,621.34
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,841.73,615.59
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,816.37,600.4
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,784.11,581.46
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,749.37,560.59
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,708.55,534.01
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,663.01,503.7
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,609.6,467.25
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,556.1,429.35
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,491.07,381.52
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,428.13,333.6
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,352.96,274.48
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,282.83,217.24
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,194.84,144.74
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,120.27,73.47
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,39.95,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,3.93,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,20.81,7.19
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,37.06,25.11
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,46.46,33.87
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.71,42.11
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,63.38,48.73
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,73.52,57.22
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,73.41,56.74
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,73.74,56.57
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,76.55,58.58
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,79.27,60.48
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,86.1,65.6
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,86.26,65.21
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,87.34,65.74
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,127.63,72.11
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,183.39,102.43
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,246.68,148.25
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,302.56,193.03
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,358.36,239.09
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,412.72,283.89
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,466.45,327.29
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,517.73,368.53
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,567.56,407.61
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,614.43,442.8
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,659.41,475.65
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,700.75,506.03
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,739.7,534.14
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,775.01,558.16
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,807.57,579.02
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,835.12,597.22
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,859.33,613.26
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,878.31,624.63
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,893.56,633.65
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,902.84,640.22
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,908.27,644.48
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,907.55,644.9
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,902.98,643.01
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,892.01,638.21
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,877.46,631.2
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,856.22,618.74
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,841.84,610.94
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,809.68,592.26
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,774.89,571.7
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,731.8,544.15
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,687.0,515.02
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,633.58,480.43
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,583.0,446.21
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,518.83,399.4
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,456.47,352.33
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,380.58,293.9
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,309.71,236.85
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,219.58,162.98
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,136.21,81.29
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,47.54,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,16.65,4.13
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,32.98,21.69
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.54,28.77
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,50.37,37.39
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,56.18,42.41
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,61.96,47.2
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,63.07,47.81
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,64.45,48.58
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,72.85,55.26
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,75.82,57.37
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,76.33,57.45
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,76.88,57.57
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,87.34,65.73
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,129.15,72.15
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,185.2,102.42
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,242.12,143.18
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,298.92,188.94
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,355.52,235.93
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,409.97,280.71
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,463.59,323.85
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,515.4,364.42
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,565.66,402.56
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,612.44,437.19
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,657.04,469.29
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,698.63,499.5
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,737.77,527.44
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,772.41,551.93
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,804.15,572.88
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,831.57,590.99
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,855.59,606.95
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,873.92,618.27
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,888.51,627.26
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,897.97,635.47
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,903.59,641.4
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,903.09,642.22
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,898.79,640.75
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,887.99,634.96
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,873.61,626.98
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,853.11,615.3
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,829.44,601.55
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,797.83,583.27
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,772.49,569.12
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,730.7,543.61
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,687.18,516.48
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,634.58,481.66
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,581.52,445.35
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,521.1,400.71
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,459.81,353.98
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,384.76,296.11
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,314.7,239.63
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,225.03,166.06
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,142.94,81.73
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,50.03,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.2,2.11
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,30.14,19.1
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,37.29,25.82
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,44.57,32.3
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,49.94,36.93
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,55.29,41.36
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,57.99,43.34
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,65.67,49.39
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,68.59,51.49
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,71.42,53.5
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,73.0,54.47
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,74.51,55.38
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,85.16,63.67
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,128.55,70.71
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,185.26,101.67
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,242.59,142.72
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,299.64,188.42
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,356.55,235.31
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,411.47,280.11
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,465.47,323.19
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,517.36,364.26
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,567.7,403.1
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,614.61,437.62
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,659.31,469.57
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,700.56,499.38
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,739.33,526.92
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,774.34,550.52
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,806.47,570.62
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,834.31,588.84
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,858.78,604.95
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,877.54,617.76
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,892.56,628.31
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,902.03,635.19
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,907.65,639.78
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,905.88,639.81
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,900.35,637.6
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,889.59,632.17
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,875.23,624.53
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,854.25,612.87
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,830.06,599.11
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,807.91,587.49
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,773.33,567.36
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,731.77,542.19
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,688.44,515.31
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,635.41,480.62
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,581.94,444.39
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,521.08,400.45
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,459.17,354.04
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,384.1,295.98
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,314.02,239.28
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,225.03,165.56
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,142.41,76.96
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,50.17,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,14.1,1.49
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.65,17.92
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,35.1,24.02
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,41.73,29.88
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,46.87,34.33
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,52.02,38.6
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,59.64,44.74
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,62.97,47.15
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,65.64,49.07
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,68.24,50.91
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,70.57,52.39
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,81.59,60.88
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,83.52,62.1
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,128.43,69.8
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,186.02,101.99
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,243.96,144.14
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,300.73,189.89
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,357.33,236.82
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,412.58,282.16
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,466.47,325.4
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,517.96,366.4
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,567.93,405.19
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,614.55,439.85
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,658.95,471.97
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,700.22,502.03
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,739.08,529.88
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,772.49,552.55
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,802.81,571.76
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,829.53,589.46
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,852.91,605.04
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,869.79,616.49
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,882.97,625.67
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,891.54,631.79
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,896.33,635.62
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,894.67,635.67
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,889.33,633.5
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,877.56,628.37
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,874.02,628.78
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,852.98,616.41
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,828.71,602.02
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,795.95,582.73
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,760.66,561.58
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,642.59,480.61
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,517.39,390.05
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,546.8,415.9
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,572.11,437.3
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,510.8,392.73
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,450.85,347.75
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,374.75,288.77
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,303.79,231.34
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,217.57,159.63
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,136.28,68.48
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,47.88,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.52,0.96
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.42,18.41
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,37.37,25.85
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,45.36,32.95
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,50.69,37.56
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,56.03,42.0
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,59.68,44.87
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,68.51,51.99
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,71.31,53.99
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,74.04,55.9
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,76.17,57.31
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,78.2,58.63
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,79.64,59.48
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,135.11,75.24
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,191.84,107.22
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,249.16,149.09
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,306.21,195.18
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,363.1,242.32
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,418.14,287.31
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,472.22,330.45
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,523.8,371.37
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,573.78,410.01
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,620.0,444.05
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,663.71,475.31
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,704.67,504.93
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,743.18,532.31
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,776.85,555.13
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,807.58,574.59
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,833.96,591.96
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,856.97,607.21
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,874.74,619.49
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,888.83,629.55
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,896.94,636.93
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,901.24,642.06
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,894.75,639.07
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,897.93,642.54
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,885.13,635.7
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,868.83,626.76
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,844.65,612.67
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,817.44,596.57
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,783.46,577.0
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,751.83,558.79
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,706.61,529.68
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,660.08,499.18
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,604.35,461.49
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,548.74,422.38
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,484.01,374.38
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,421.15,326.17
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,343.02,264.85
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,267.34,203.49
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,184.92,135.0
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,105.98,47.38
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,35.55,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.46,0.1
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,28.78,17.82
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.0,26.36
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,49.41,36.36
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,55.56,41.68
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,61.67,46.75
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,65.34,49.63
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,69.01,52.41
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,71.66,54.29
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,74.23,56.08
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,81.65,61.82
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,82.82,62.42
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,84.0,63.03
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,130.27,72.29
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,186.24,104.39
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,249.4,150.47
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,304.71,194.71
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,360.02,239.91
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,413.78,283.64
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,466.7,325.68
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,517.17,365.49
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,566.22,403.17
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,612.2,436.95
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,656.21,468.38
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,696.73,497.46
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,734.92,524.36
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,768.74,546.94
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,799.73,566.38
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,826.11,583.44
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,849.2,598.43
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,866.7,610.18
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,880.57,619.74
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,889.0,625.39
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,893.69,628.81
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,891.05,628.02
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,897.6,633.29
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,885.11,627.46
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,869.11,619.59
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,845.66,605.95
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,819.14,590.35
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,785.36,570.82
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,749.18,549.47
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,709.22,524.36
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,663.71,495.01
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,607.57,457.98
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,551.57,419.26
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,485.36,370.86
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,421.31,322.41
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,342.71,261.97
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,266.25,201.0
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,180.14,130.14
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,97.44,37.15
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,32.25,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.14,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.0,18.74
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.19,27.34
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,48.5,35.58
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,57.73,43.52
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,64.48,49.13
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,66.7,50.67
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,69.08,52.25
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,72.06,54.4
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,74.96,56.44
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,82.12,61.81
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,82.99,62.02
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,84.49,62.88
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,132.85,73.02
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,188.44,104.99
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,251.31,150.93
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,306.98,195.23
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,362.58,240.32
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,416.67,283.82
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,470.05,325.65
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,521.03,365.49
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,570.56,403.23
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,617.13,437.03
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,661.82,468.57
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,702.47,497.59
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,740.69,524.43
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,775.21,547.42
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,806.89,567.08
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,833.49,584.37
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,856.74,599.59
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,874.75,611.87
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,889.08,621.96
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,898.34,628.38
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,903.82,632.58
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,899.34,630.94
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,891.25,627.19
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,878.84,621.82
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,874.76,621.94
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,851.6,608.45
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,825.36,593.08
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,791.71,573.95
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,755.61,552.96
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,714.56,527.14
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,668.44,497.41
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,612.83,461.02
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,557.31,422.76
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,490.13,373.79
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,425.22,324.78
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,346.45,264.23
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,273.32,205.68
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,181.84,130.53
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,97.02,29.49
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,32.51,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,15.85,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,31.05,19.52
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,42.26,29.89
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.36,39.67
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,61.67,46.85
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,69.9,53.7
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,75.19,57.77
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,77.83,59.52
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,81.05,61.82
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,84.16,63.98
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,85.19,64.3
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,86.21,64.62
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,94.66,71.04
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,142.47,81.05
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,196.8,112.77
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,252.4,153.45
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,307.83,197.48
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,363.5,242.44
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,417.33,285.65
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,469.83,326.84
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,519.66,365.81
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,568.21,402.85
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,614.1,436.25
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,658.49,467.69
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,698.2,495.98
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,735.6,522.14
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,768.64,544.02
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,798.87,563.03
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,824.95,579.82
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,847.82,594.58
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,864.2,605.27
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,876.99,613.82
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,898.34,627.91
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,901.59,630.61
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,898.08,629.3
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,890.91,625.84
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,877.11,619.6
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,859.88,611.26
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,762.65,548.08
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,631.75,458.62
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,696.07,508.46
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,738.8,541.42
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,692.06,512.16
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,644.22,481.94
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,586.29,442.74
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,528.72,402.62
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,460.55,352.52
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,389.18,298.5
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,310.96,237.57
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,239.59,179.94
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,157.56,112.17
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,67.33,12.27
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,23.17,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.4,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,28.58,17.35
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.15,26.29
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,50.18,36.81
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,56.66,42.42
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,63.08,47.75
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,65.7,49.73
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,68.44,51.73
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,71.46,53.91
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,74.39,55.99
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,81.23,61.1
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,81.87,61.14
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,83.12,61.8
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,134.56,73.33
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,197.87,111.79
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,254.27,153.29
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,310.45,198.3
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,366.55,243.97
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,420.84,287.86
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,474.49,330.18
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,525.98,370.58
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,576.0,408.83
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,623.53,443.65
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,669.44,476.41
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,711.11,506.49
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,750.28,534.34
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,785.21,557.24
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,817.23,577.2
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,844.48,595.04
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,868.33,610.75
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,886.85,623.38
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,901.64,633.77
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,910.83,640.47
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,916.17,644.9
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,914.88,645.24
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,909.78,643.32
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,898.13,638.44
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,882.9,631.34
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,861.09,618.9
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,836.13,604.42
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,813.29,592.18
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,777.83,571.3
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,733.51,543.13
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,687.65,513.45
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,633.16,477.79
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,581.57,443.12
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,514.02,394.28
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,448.76,345.17
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,368.97,282.59
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,295.0,222.18
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,200.76,143.28
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,107.94,9.26
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,37.55,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.4,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,28.57,17.35
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,38.8,26.94
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,49.05,36.01
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,58.49,44.15
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,65.19,49.74
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,68.03,51.91
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,70.97,54.08
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,74.19,56.42
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,77.3,58.64
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,84.94,64.41
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,85.98,64.74
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,87.35,65.49
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,139.84,77.77
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,195.22,111.0
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,251.75,153.1
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,312.71,201.82
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,368.03,247.05
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,421.91,290.78
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,475.14,332.94
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,525.78,372.01
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,574.99,408.8
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,621.61,442.64
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,666.39,474.2
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,706.78,503.18
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,744.76,530.0
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,779.05,552.85
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,810.51,572.47
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,836.89,589.76
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,859.95,604.97
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,877.79,616.94
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,891.99,626.7
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,900.21,632.53
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,904.66,636.13
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,903.02,636.27
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,897.67,634.2
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,884.96,627.29
