Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,880.45,625.85
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,857.31,612.6
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,831.04,597.39
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,796.96,577.93
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,760.43,556.6
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,653.65,485.93
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,538.29,404.46
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,492.47,373.66
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,445.65,340.87
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,389.98,299.43
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,335.72,257.7
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,270.98,206.64
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,210.68,157.44
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,114.89,79.49
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,20.67,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,8.65,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,12.19,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,23.96,13.49
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,39.58,27.44
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,54.89,40.75
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,70.83,54.33
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,86.51,67.39
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,99.11,77.42
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,109.83,85.65
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,89.6,68.58
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,77.35,58.18
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,78.68,58.79
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,79.98,59.37
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,81.29,60.09
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,135.95,73.25
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,199.74,112.81
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,256.3,154.74
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,312.18,199.46
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,367.99,244.74
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,421.94,288.12
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,474.92,329.6
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,508.9,357.53
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,521.53,367.55
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,590.66,417.28
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,664.09,470.23
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,704.02,498.7
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,741.59,525.27
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,733.77,515.63
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,686.49,479.88
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,783.81,549.69
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,851.92,597.69
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,867.18,607.92
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,893.38,625.58
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,900.7,632.33
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,904.25,636.96
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,900.45,635.71
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,892.98,632.26
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,878.5,625.5
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,860.6,616.59
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,836.55,602.39
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,814.99,589.89
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,779.61,569.08
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,742.06,546.59
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,697.41,517.76
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,651.31,487.5
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,593.49,448.59
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,536.01,408.32
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,468.77,358.75
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,403.8,309.15
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,317.5,241.91
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,244.85,182.91
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,158.9,110.63
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,70.13,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,22.51,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,14.69,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,28.88,17.3
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,40.45,28.13
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,51.9,38.22
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,60.26,45.43
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,68.53,52.33
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,74.54,57.01
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,77.84,59.31
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,81.05,61.59
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,84.15,63.75
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,85.16,64.05
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,86.17,64.36
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,95.31,71.31
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,149.04,84.33
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,203.4,117.19
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,258.93,157.93
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,314.09,201.5
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,369.51,245.62
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,423.47,288.07
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,476.64,328.59
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,527.35,367.01
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,576.82,403.39
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,621.06,434.0
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,661.38,460.83
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,700.96,488.25
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,738.44,513.79
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,770.22,534.05
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,799.08,552.13
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,823.68,568.24
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,845.07,582.19
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,859.99,592.09
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,881.08,605.97
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,886.8,610.89
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,888.89,613.81
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,878.28,608.12
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,864.08,600.23
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,846.93,590.3
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,826.63,578.42
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,799.57,562.69
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,769.8,545.14
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,730.12,521.65
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,680.32,491.29
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,630.31,458.9
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,580.01,425.63
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,520.3,385.58
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,461.89,345.24
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,392.74,295.67
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,313.37,236.97
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,239.39,180.23
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,171.85,126.61
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,90.51,60.29
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,11.71,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,5.9,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,13.3,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,26.0,15.01
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,43.07,30.44
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,60.06,45.24
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,68.04,52.28
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,77.82,60.57
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,97.42,76.86
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,118.02,93.67
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,129.52,102.73
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,140.63,111.37
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,154.31,121.75
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,172.53,135.6
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,185.54,145.4
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,220.47,157.03
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,237.09,170.31
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,250.1,182.99
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,268.75,196.78
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,287.21,210.38
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,338.85,246.38
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,403.46,291.53
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,439.0,316.97
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,476.49,343.8
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,494.91,356.36
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,511.72,367.62
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,525.15,376.94
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,537.15,385.19
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,525.74,377.45
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,511.22,367.59
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,366.86,267.22
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,217.72,159.32
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,172.55,126.37
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,127.12,92.33
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,388.25,289.14
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,657.46,476.15
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,467.16,342.58
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,254.84,188.5
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,249.78,186.09
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,244.71,182.85
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,156.79,116.79
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,72.51,51.68
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,68.95,49.27
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,65.41,46.76
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,71.54,51.83
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,78.44,57.53
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,67.36,48.98
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,56.28,40.29
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,45.97,32.0
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,35.94,23.79
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,26.71,16.16
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,17.51,8.45
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,10.25,2.03
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.15,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,6.84,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,13.7,5.25
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,26.76,16.94
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,39.34,28.01
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,53.46,40.31
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,67.44,52.32
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,59.41,45.27
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,49.84,36.9
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,97.09,76.61
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,138.89,111.12
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,143.24,114.06
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,155.32,123.36
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,169.25,134.31
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,198.73,149.15
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,235.65,171.48
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,289.81,207.89
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,224.28,164.44
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,127.04,94.07
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,175.29,131.2
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,224.48,168.59
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,339.3,254.88
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,468.49,350.38
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,467.08,349.09
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,461.42,344.61
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,375.52,281.25
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,278.05,208.11
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,332.68,249.12
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,381.81,285.35
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,413.73,308.91
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,446.79,333.21
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,442.86,330.34
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,438.21,327.12
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,436.57,326.34
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,434.45,325.24
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,488.54,365.85
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,522.23,391.45
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,362.06,274.18
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,206.8,156.19
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,198.7,150.72
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,190.62,144.96
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,199.45,152.92
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,225.85,174.54
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,125.63,95.94
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,49.08,34.33
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,42.5,29.22
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,35.93,23.99
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,29.39,18.64
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,22.86,13.23
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,16.73,8.1
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,10.62,2.94
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,6.06,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.57,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,9.53,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,19.07,9.55
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,33.92,23.23
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,48.6,36.36
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,64.2,50.11
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,79.71,63.52
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,91.27,73.16
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,102.72,82.49
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,91.17,72.4
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,78.3,61.25
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,81.1,63.26
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,83.84,65.2
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,123.58,97.97
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,163.51,124.19
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,174.07,131.86
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,184.75,139.79
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,168.2,126.9
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,150.01,112.76
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,137.99,103.16
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,125.38,93.11
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,148.64,111.03
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,172.47,129.21
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,198.52,148.97
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,225.2,169.06
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,194.5,145.72
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,162.88,121.66
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,139.62,103.84
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,115.9,85.51
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,111.32,81.99
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,106.62,78.36
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,124.94,92.74
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,143.57,107.3
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,148.8,111.44
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,154.09,115.69
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,151.87,114.13
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,149.64,112.61
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,119.53,89.29
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,89.63,65.91
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,130.3,98.37
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,173.53,132.56
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,126.7,96.19
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,80.99,60.09
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,83.98,62.79
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,87.44,65.84
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,75.06,56.02
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,62.66,46.07
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,50.24,35.94
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,38.27,26.02
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,27.87,17.32
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,17.51,8.55
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,10.26,1.87
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.15,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,11.41,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,21.76,11.63
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,37.11,25.97
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,52.15,39.4
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,68.13,53.49
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,83.87,67.09
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,77.54,61.41
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,71.06,55.56
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,89.73,71.22
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,108.03,86.35
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,106.48,84.53
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,104.66,82.55
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,143.98,114.74
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,184.9,140.37
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,203.48,153.67
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,214.56,161.37
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,247.68,185.85
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,283.48,212.24
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,326.13,242.9
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,370.88,274.93
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,326.73,243.0
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,270.99,201.95
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,280.74,208.87
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,289.92,215.1
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,291.66,216.22
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,284.74,211.02
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,372.99,275.75
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,457.62,336.03
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,459.95,337.58
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,461.57,339.19
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,267.82,199.73
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,70.81,49.87
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,85.03,61.22
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,99.42,72.48
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,118.38,87.38
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,137.78,102.61
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,179.62,135.52
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,223.56,169.95
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,254.64,194.39
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,268.33,205.69
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,233.92,180.05
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,183.35,141.48
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,120.96,92.42
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,61.47,44.57
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,52.93,37.9
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,44.42,31.11
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,36.32,24.47
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,28.24,17.74
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,20.56,11.26
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,12.92,4.76
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,7.58,0.0
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.36,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.11,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,9.87,2.07
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,18.66,10.15
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,27.49,17.97
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,38.26,27.43
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,48.98,36.7
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,56.2,42.73
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,63.37,48.6
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,105.09,83.57
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,143.5,115.16
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,155.41,124.24
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,171.62,136.77
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,186.8,140.27
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,222.39,160.41
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,257.32,184.59
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,292.74,211.1
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,323.79,235.02
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,363.59,265.78
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,391.51,287.89
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,410.69,302.73
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,415.51,307.11
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,415.85,307.67
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,438.71,323.84
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,461.87,339.95
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,535.8,394.07
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,623.84,457.14
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,628.38,459.81
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,629.94,460.74
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,580.52,425.64
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,538.09,395.02
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,524.78,386.05
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,491.26,362.75
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,321.57,239.98
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,142.43,104.87
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,367.55,277.66
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,574.08,427.9
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,341.24,258.46
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,89.65,64.97
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,95.48,69.96
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,101.56,74.95
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,123.81,92.96
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,147.7,112.34
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,101.15,75.8
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,56.82,40.46
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,49.06,34.44
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,41.33,28.31
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,33.62,22.03
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,25.93,15.67
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,19.03,9.9
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,12.15,4.09
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,6.82,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.57,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.15,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,6.06,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,11.39,4.01
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,16.73,8.8
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,23.63,14.86
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,30.54,20.83
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,45.96,33.99
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,61.24,46.8
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,79.52,62.04
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,97.43,76.78
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,137.72,109.63
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,169.26,134.67
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,185.69,139.03
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,222.68,160.0
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,236.15,172.21
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,243.75,181.61
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,287.3,212.34
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,345.56,254.52
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,378.26,278.55
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,412.15,303.21
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,419.23,308.96
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,422.19,311.28
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,464.25,341.72
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,509.33,373.83
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,497.77,365.11
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,473.47,347.57
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,538.22,394.32
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,597.21,436.07
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,556.78,406.86
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,495.98,363.84
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,562.65,412.38
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,614.28,449.35
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,436.03,323.5
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,218.91,163.17
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,174.51,130.39
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,130.26,96.64
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,296.77,226.27
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,482.83,363.76
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,289.95,220.95
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,113.55,84.33
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,196.25,150.88
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,273.19,211.7
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,159.49,123.11
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,49.85,34.96
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,42.88,29.56
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,35.93,24.02
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,29.0,18.34
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,22.09,12.59
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,15.97,7.44
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,9.86,2.26
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,5.68,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.57,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,13.38,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,25.2,13.58
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,37.47,25.83
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,49.63,36.69
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,58.36,44.47
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,67.02,51.95
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,72.87,56.73
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,75.93,59.02
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,106.59,84.51
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,143.24,114.55
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,156.69,124.89
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,169.63,134.73
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,131.54,92.46
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,157.77,90.54
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,211.67,126.52
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,267.7,170.47
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,321.27,225.14
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,346.25,253.49
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,402.77,292.08
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,491.08,357.68
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,485.26,357.21
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,439.19,323.66
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,464.7,341.9
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,490.57,359.92
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,526.97,386.22
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,564.93,413.43
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,585.35,427.97
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,605.15,442.11
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,607.52,443.81
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,608.03,444.31
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,577.47,422.66
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,544.17,399.06
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,613.23,450.51
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,702.69,514.27
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,811.73,594.01
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,895.26,652.59
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,879.21,642.53
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,866.5,635.53
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,840.53,619.22
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,811.71,601.13
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,633.97,478.47
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,435.76,333.65
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,559.2,429.76
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,638.01,489.55
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,575.58,445.6
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,513.94,401.44
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,442.1,347.33
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,368.01,289.48
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,281.55,220.05
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,203.79,154.68
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,100.98,56.6
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,7.08,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.36,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,4.54,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,9.86,2.66
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,15.2,7.42
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,21.32,12.82
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,27.46,18.16
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,32.47,22.39
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,37.49,26.56
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,52.17,38.94
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,66.89,51.2
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,71.08,54.4
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,75.23,57.54
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,87.97,64.8
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,100.81,74.73
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,121.74,90.79
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,143.2,107.16
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,160.89,120.54
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,179.12,134.31
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,174.49,130.37
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,169.49,126.22
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,182.98,136.42
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,196.76,146.78
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,208.15,155.32
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,219.77,164.03
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,281.06,209.86
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,340.66,253.58
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,300.74,224.02
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,247.93,184.9
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,186.85,139.12
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,125.3,92.2
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,100.84,73.42
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,76.32,54.38
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,93.49,67.86
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,110.92,81.48
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,114.25,84.16
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,117.65,86.95
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,149.9,112.45
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,183.65,138.99
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,124.64,93.37
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,67.81,48.75
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,48.4,33.52
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,29.09,18.1
