Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,52.96,37.62
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,78.91,58.75
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,66.92,49.2
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,54.92,39.58
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,196.82,156.86
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,298.69,235.21
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,217.96,169.42
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,144.96,108.75
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,72.36,35.66
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,4.33,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,8.35,0.63
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,17.13,8.93
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,25.95,16.87
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,36.72,26.45
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,47.5,35.9
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,33.62,23.71
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,19.83,11.61
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,51.01,38.39
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,81.01,63.63
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,108.11,85.97
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,134.27,107.16
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,154.03,117.37
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,176.08,133.67
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,198.91,150.0
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,232.15,174.33
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,258.31,193.57
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,286.07,213.91
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,288.77,215.31
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,289.56,215.12
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,295.4,218.91
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,300.68,222.05
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,356.9,261.6
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,417.17,302.21
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,468.22,339.52
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,516.3,374.91
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,516.32,375.72
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,514.48,375.29
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,557.65,408.01
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,602.02,441.29
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,503.43,372.1
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,380.14,283.3
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,357.15,267.52
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,333.27,250.47
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,347.89,262.36
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,362.81,274.39
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,359.23,273.11
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,355.32,271.7
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,277.54,213.06
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,183.96,140.87
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,242.3,188.07
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,285.05,222.55
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,262.29,205.65
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,239.01,188.31
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,209.33,165.7
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,179.48,142.43
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,146.19,115.38
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,113.24,88.02
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,79.08,59.21
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,39.92,26.18
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,17.85,3.39
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,8.26,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,16.03,6.13
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,32.32,21.53
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,48.31,35.69
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,63.35,48.91
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,78.56,62.01
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,45.63,33.68
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,5.32,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,64.46,49.3
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,116.92,92.78
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,102.4,80.18
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,86.61,66.71
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,141.32,106.13
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,187.4,140.32
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,224.82,166.64
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,267.57,197.15
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,314.26,229.28
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,375.38,273.5
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,415.97,304.87
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,458.22,337.2
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,496.12,366.02
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,534.95,395.12
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,499.36,368.88
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,440.77,325.14
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,417.2,308.23
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,390.13,288.4
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,549.75,406.62
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,700.75,514.69
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,681.26,499.47
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,657.27,481.87
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,801.62,589.55
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,913.95,668.37
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,834.87,613.09
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,701.04,516.36
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,707.0,523.17
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,710.56,527.63
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,770.97,573.12
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,805.76,600.99
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,832.77,622.08
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,835.04,625.27
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,797.88,601.82
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,763.25,580.17
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,710.84,544.72
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,657.71,508.26
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,594.56,464.38
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,532.21,419.15
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,454.16,359.14
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,374.39,295.74
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,284.33,222.48
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,203.84,153.4
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,101.09,35.56
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,12.2,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,23.12,10.94
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,35.13,23.72
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.06,34.44
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,57.38,43.6
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,70.31,54.76
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,53.28,40.07
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,32.87,22.48
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,83.33,65.11
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,131.25,104.84
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,104.77,82.26
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,87.6,67.6
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,109.97,68.35
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,166.35,95.43
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,222.07,134.32
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,279.91,180.62
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,341.83,232.93
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,398.97,281.83
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,454.34,328.14
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,509.38,373.01
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,561.65,415.21
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,612.42,455.12
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,660.26,491.01
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,706.01,524.4
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,747.58,555.18
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,786.6,583.33
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,821.28,607.0
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,852.94,628.56
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,879.24,646.21
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,902.06,661.53
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,919.47,673.6
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,933.12,683.29
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,940.62,688.69
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,944.24,691.68
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,938.05,688.29
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,941.5,691.56
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,926.52,682.24
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,907.97,670.76
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,879.22,652.82
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,847.52,633.01
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,809.05,608.9
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,773.45,586.57
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,720.68,551.89
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,667.15,516.01
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,603.16,471.19
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,539.96,425.01
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,459.76,363.77
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,378.71,299.56
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,285.43,223.31
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,202.22,151.41
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,99.39,22.44
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,10.62,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.12,9.94
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,31.0,20.35
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,40.0,28.56
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,45.88,33.85
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,51.8,38.94
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,54.32,40.97
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,61.59,46.92
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,64.72,49.39
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,67.79,51.78
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,69.0,52.48
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,78.68,60.22
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,105.13,61.92
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,164.68,90.63
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,224.21,132.97
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,284.36,181.77
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,343.96,232.69
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,403.32,283.51
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,460.94,331.53
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,517.49,377.32
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,571.03,420.2
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,622.78,460.53
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,670.45,495.85
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,715.19,528.04
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,756.82,558.29
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,795.71,585.27
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,829.74,608.1
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,860.51,628.71
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,886.99,646.22
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,909.93,661.41
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,926.5,672.71
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,939.23,681.65
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,946.15,686.65
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,949.15,689.26
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,788.2,580.09
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,567.29,420.05
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,764.1,568.36
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,908.74,670.83
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,880.7,652.42
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,849.68,633.21
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,811.0,609.16
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,774.94,586.7
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,723.92,552.24
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,671.93,516.61
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,608.82,472.67
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,546.44,427.68
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,464.14,365.23
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,385.81,303.33
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,288.87,224.9
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,207.26,153.9
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,100.19,5.35
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,10.23,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.27,8.98
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.15,21.28
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.93,31.06
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,49.38,36.93
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,55.84,42.59
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,60.47,46.41
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,65.06,50.07
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,68.3,52.62
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,77.37,60.05
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,79.11,61.14
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,80.81,62.2
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,108.74,64.73
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,167.54,94.33
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,231.84,140.42
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,290.31,187.34
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,348.47,236.36
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,406.43,285.08
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,462.49,330.72
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,517.74,374.22
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,570.43,415.15
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,621.51,453.58
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,669.33,487.9
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,715.06,519.73
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,756.37,548.79
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,794.97,574.71
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,829.47,596.92
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,860.84,617.03
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,886.75,633.62
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,909.09,648.01
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,926.38,659.27
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,939.87,668.28
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,946.18,672.93
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,948.57,675.32
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,855.39,616.33
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,705.89,513.8
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,587.58,432.58
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,447.5,332.68
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,423.66,317.37
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,398.92,300.63
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,395.15,300.28
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,389.37,298.31
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,457.99,352.8
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,517.4,399.1
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,530.22,410.9
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,542.54,421.5
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,463.9,362.39
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,388.92,303.95
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,294.71,228.13
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,208.3,153.09
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,99.25,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,10.62,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,20.3,7.91
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,33.28,22.21
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.19,33.83
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.36,42.04
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,64.44,49.94
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,73.09,57.14
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,78.74,61.62
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,82.59,64.48
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,86.33,67.19
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,88.47,68.55
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,90.53,69.84
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,118.5,72.99
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,173.75,101.71
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,235.16,145.21
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,291.21,188.69
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,346.99,234.09
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,403.18,279.59
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,457.45,323.21
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,510.93,365.15
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,530.44,381.71
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,522.01,376.45
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,609.87,440.39
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,698.39,504.16
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,684.83,491.9
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,629.07,451.2
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,664.27,477.29
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,699.65,502.68
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,808.97,580.51
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,898.42,641.41
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,914.98,652.64
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,927.84,662.42
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,933.1,667.54
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,934.52,670.42
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,931.45,670.57
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,924.6,668.43
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,908.04,659.64
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,888.03,648.73
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,729.42,543.09
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,557.77,420.25
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,512.21,390.3
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,466.19,358.59
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,387.98,302.09
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,331.1,259.99
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,292.2,231.13
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,253.27,201.33
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,208.75,165.57
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,165.05,129.51
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,117.9,89.86
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,72.3,49.85
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,33.53,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,10.23,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,19.64,7.01
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,31.68,20.84
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,43.7,31.69
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,53.04,40.06
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,62.16,47.99
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,80.63,63.54
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,100.1,79.56
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,89.2,69.95
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,80.96,62.67
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,83.03,64.01
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,85.02,65.23
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,115.58,69.29
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,177.75,103.71
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,234.52,144.33
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,292.12,189.98
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,348.35,236.33
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,404.95,282.8
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,459.78,326.81
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,513.84,369.0
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,565.38,408.74
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,615.66,446.56
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,662.72,481.35
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,708.07,514.26
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,685.89,496.19
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,630.2,454.67
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,744.72,538.9
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,851.48,614.4
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,876.78,630.48
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,898.63,645.17
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,757.58,548.96
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,563.21,410.6
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,767.26,559.91
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,930.53,670.65
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,923.37,666.02
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,912.52,660.81
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,895.11,650.54
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,881.6,642.99
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,850.46,624.31
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,816.69,603.92
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,774.93,578.33
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,731.3,551.12
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,678.51,516.29
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,624.97,480.21
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,557.97,433.16
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,485.48,380.4
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,409.06,322.39
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,337.14,265.23
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,247.13,191.64
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,166.57,119.48
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,55.3,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,9.83,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,18.88,6.03
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,31.58,20.79
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.21,32.23
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.45,40.47
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,62.59,48.37
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,70.76,55.2
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,76.17,59.51
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,80.15,62.52
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,84.0,65.38
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,85.36,66.12
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,86.71,66.86
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,119.16,71.79
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,181.08,107.28
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,235.71,146.97
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,292.38,192.78
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,349.07,240.8
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,405.97,288.85
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,435.46,317.79
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,433.58,319.19
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,485.13,357.52
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,542.39,399.66
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,540.93,398.61
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,525.85,387.46
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,659.43,487.93
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,789.1,583.78
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,822.66,606.59
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,839.68,618.26
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,878.45,644.47
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,900.22,659.13
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,916.44,670.57
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,928.95,679.71
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,934.44,684.09
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,936.12,686.14
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,924.47,679.78
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,909.02,671.08
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,898.63,666.71
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,877.44,655.08
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,851.79,639.19
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,823.09,621.21
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,782.39,595.53
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,739.76,568.19
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,688.69,533.41
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,636.65,497.29
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,570.72,449.88
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,505.83,400.98
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,420.58,334.2
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,347.94,274.71
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,255.99,198.72
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,174.18,123.12
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,58.85,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,9.44,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.15,4.99
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.21,19.58
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.27,30.54
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,45.97,34.04
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,51.52,38.87
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,56.84,43.32
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,68.96,53.42
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,72.59,56.31
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,76.14,59.07
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,76.42,58.96
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,83.2,64.27
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,152.34,104.47
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,217.59,160.0
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,242.01,178.29
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,269.7,199.64
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,319.88,234.96
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,384.93,282.71
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,344.09,255.93
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,281.6,210.63
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,403.03,301.63
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,544.87,406.12
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,429.19,320.9
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,282.16,209.89
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,305.98,227.91
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,323.27,240.73
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,602.81,454.42
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,855.04,635.2
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,779.05,577.77
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,632.13,468.09
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,624.78,463.91
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,615.55,457.83
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,805.98,600.7
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,938.95,694.65
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,780.99,584.42
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,562.61,422.96
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,529.43,401.1
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,495.23,377.53
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,696.69,533.06
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,842.18,639.06
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,803.54,613.5
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,762.68,587.27
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,515.05,405.39
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,236.88,186.04
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,205.73,162.61
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,174.39,137.93
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,139.96,109.89
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,105.87,81.46
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,68.53,49.76
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,26.51,13.65
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,11.41,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.05,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.47,3.97
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,28.87,18.43
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.31,28.86
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,58.67,44.92
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,77.25,60.9
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,92.73,73.89
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,108.96,87.23
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,116.91,93.38
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,127.26,101.43
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,142.01,112.98
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,155.82,123.61
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,145.59,96.05
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,179.5,104.75
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,235.76,146.65
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,293.41,193.86
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,352.89,250.22
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,387.36,283.51
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,407.34,300.7
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,420.7,311.9
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,406.05,301.85
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,380.12,282.83
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,424.19,314.94
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,478.92,354.14
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,569.86,421.03
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,661.41,487.4
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,510.23,378.61
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,340.53,252.57
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,494.03,367.43
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,656.57,483.8
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,627.13,462.96
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,613.18,453.6
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,487.88,363.96
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,336.65,252.49
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,456.38,344.0
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,555.11,417.68
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,457.3,345.47
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,336.66,255.49
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,523.59,400.32
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,680.03,516.9
