Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,655.47,500.83
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,627.68,483.39
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,529.81,411.57
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,417.69,327.82
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,366.79,290.16
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,316.84,251.79
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,259.09,205.46
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,203.64,159.67
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,129.05,98.01
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,69.84,43.84
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,23.98,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,4.33,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,8.36,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,21.39,12.1
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,34.05,23.39
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,48.85,36.43
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,63.5,49.15
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,87.1,69.11
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,108.4,86.72
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,121.95,97.53
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,139.2,111.21
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,150.81,120.08
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,166.36,132.05
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,152.3,102.29
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,184.37,109.6
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,255.07,172.41
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,302.15,217.48
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,312.68,228.53
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,316.69,233.66
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,279.47,206.69
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,233.93,172.9
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,371.82,274.9
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,527.72,386.8
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,617.72,453.14
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,713.1,523.51
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,486.05,362.35
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,179.03,131.31
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,224.1,165.74
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,270.65,200.28
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,483.22,358.08
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,694.34,506.55
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,606.09,442.69
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,531.27,388.52
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,749.49,548.3
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,926.63,669.99
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,919.88,664.88
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,917.81,664.51
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,707.01,521.97
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,464.48,347.03
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,661.79,496.34
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,813.37,604.46
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,770.88,576.43
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,726.55,548.35
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,671.46,511.15
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,615.73,472.8
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,538.94,418.47
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,473.91,370.46
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,394.19,308.61
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,319.47,248.32
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,226.99,172.7
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,140.64,88.4
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,45.17,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,8.65,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,16.63,1.96
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,30.4,19.51
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.04,31.85
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,53.91,40.65
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,63.66,49.07
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,70.73,54.83
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,79.66,61.97
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,83.82,65.09
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,87.85,68.04
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,89.96,69.38
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,92.0,70.65
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,132.78,79.24
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,188.22,111.9
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,259.36,173.93
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,305.54,217.38
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,338.94,244.24
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,371.71,270.06
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,403.76,293.93
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,435.69,317.19
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,459.56,334.84
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,482.04,351.14
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,495.8,361.1
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,507.54,369.45
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,534.11,388.43
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,560.96,407.42
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,619.19,448.75
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,667.96,483.3
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,732.47,529.33
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,814.68,586.08
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,810.47,583.35
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,802.91,579.13
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,675.61,491.33
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,541.49,396.44
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,587.02,431.93
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,653.92,480.54
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,683.83,504.77
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,732.41,541.46
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,473.6,357.37
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,183.28,137.42
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,177.35,134.34
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,171.49,130.65
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,149.99,114.19
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,128.66,97.67
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,106.05,80.02
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,83.62,62.16
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,63.67,46.11
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,43.16,29.28
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,25.95,14.93
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,10.65,1.1
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,5.51,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,3.54,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,6.83,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,21.01,11.78
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,34.66,23.99
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,51.07,38.39
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,67.27,52.36
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,84.06,66.53
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,100.71,80.27
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,107.74,85.86
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,114.56,91.21
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,137.65,109.73
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,163.34,130.03
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,164.53,123.22
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,167.87,125.77
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,160.34,119.54
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,151.21,112.23
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,226.5,167.96
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,310.69,229.15
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,370.94,271.45
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,443.42,322.39
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,523.22,379.72
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,617.92,447.38
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,661.78,477.09
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,704.31,505.5
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,673.21,482.58
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,618.84,443.5
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,602.08,432.98
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,593.54,427.34
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,526.85,381.02
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,435.99,317.24
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,689.84,499.2
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,902.85,641.6
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,903.11,642.27
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,899.78,643.02
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,781.28,564.42
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,648.6,473.95
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,638.34,470.01
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,625.85,463.64
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,717.9,532.61
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,789.68,585.5
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,744.33,556.72
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,697.31,527.25
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,632.38,483.41
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,576.84,444.88
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,507.93,395.44
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,441.27,345.88
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,359.13,282.41
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,282.5,220.61
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,182.33,138.32
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,97.54,51.27
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,32.98,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.26,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,15.89,0.0
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,30.26,19.36
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,44.53,32.36
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.01,41.75
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,65.34,50.71
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,72.08,56.22
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,81.02,63.39
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,85.47,66.76
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,89.77,69.95
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,90.91,70.46
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,92.08,71.02
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,137.61,82.02
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,193.51,116.14
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,249.11,157.82
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,310.82,207.21
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,366.83,253.72
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,423.2,299.99
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,478.1,343.46
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,532.71,385.27
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,583.95,424.18
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,633.88,461.04
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,628.5,456.05
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,591.14,427.76
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,691.58,501.16
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,796.13,575.38
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,541.9,398.57
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,211.52,154.56
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,371.77,274.22
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,549.1,399.42
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,747.4,541.22
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,921.61,660.59
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,923.47,661.44
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,921.65,661.68
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,914.04,658.79
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,902.87,653.71
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,755.96,556.2
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,599.01,446.41
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,706.12,528.57
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,792.64,592.87
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,746.61,563.54
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,698.95,533.41
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,631.13,486.99
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,573.4,446.28
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,504.27,395.84
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,437.47,345.37
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,350.8,277.39
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,256.28,201.1
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,171.49,129.78
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,85.27,37.89
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,28.43,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,7.47,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,14.42,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,30.73,19.6
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,46.85,34.16
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,59.23,45.14
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,71.28,55.53
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,79.95,62.78
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,88.43,69.64
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,94.57,74.4
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,100.53,78.93
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,104.91,82.09
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,109.54,85.43
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,154.1,96.56
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,206.79,129.41
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,260.09,169.63
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,315.36,214.19
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,370.33,259.82
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,426.03,305.58
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,479.72,348.28
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,533.39,389.7
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,584.36,428.8
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,634.33,466.17
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,677.79,497.42
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,723.41,529.31
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,763.28,557.45
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,800.76,583.53
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,833.88,606.45
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,864.19,626.43
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,778.89,565.2
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,659.51,478.86
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,582.69,426.11
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,520.68,382.03
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,748.94,549.99
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,935.3,678.83
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,930.54,675.76
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,913.68,666.36
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,892.76,655.45
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,868.66,642.41
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,689.85,518.61
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,484.6,368.99
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,619.15,473.76
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,708.8,542.71
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,651.18,502.31
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,585.11,455.73
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,514.48,404.16
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,446.31,352.48
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,362.87,286.81
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,285.13,223.12
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,193.04,145.48
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,86.76,29.62
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,29.6,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,7.87,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.22,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,27.22,16.72
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,38.16,26.9
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,44.72,32.9
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,51.33,38.69
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,73.68,57.73
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,97.74,77.86
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,114.8,91.74
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,129.53,103.45
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,148.13,118.17
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,168.1,133.81
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,190.19,140.14
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,222.87,162.47
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,250.72,182.84
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,279.5,204.53
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,308.95,227.64
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,337.7,249.87
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,403.15,297.24
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,481.99,354.61
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,481.08,354.73
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,465.86,343.71
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,546.25,402.44
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,637.53,467.72
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,730.78,537.31
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,812.04,596.98
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,585.43,435.95
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,248.34,182.91
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,618.19,462.79
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,916.24,669.01
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,928.98,676.01
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,937.92,682.56
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,869.74,637.91
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,742.14,547.93
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,695.73,516.44
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,647.61,482.85
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,528.93,398.77
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,433.71,329.04
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,413.13,315.33
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,391.6,300.55
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,363.57,281.14
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,334.72,260.83
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,302.76,237.24
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,270.15,212.72
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,390.2,311.44
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,501.83,398.94
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,412.89,327.34
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,325.79,255.54
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,219.04,165.05
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,110.8,23.06
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,36.35,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,4.72,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,9.13,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,23.37,13.42
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,37.17,25.92
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,53.18,39.97
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,69.06,53.66
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,87.91,69.55
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,105.29,83.88
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,120.46,96.09
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,135.11,107.66
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,101.29,79.13
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,79.29,60.55
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,134.23,75.21
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,192.47,112.5
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,250.15,157.28
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,313.69,209.76
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,371.97,259.66
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,430.16,308.92
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,471.34,345.02
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,483.75,356.06
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,561.3,415.04
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,643.65,478.33
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,690.77,512.67
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,735.62,544.66
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,776.41,573.55
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,814.45,599.19
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,668.82,493.87
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,436.5,320.9
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,465.12,342.99
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,513.92,378.36
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,756.02,558.43
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,948.46,691.82
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,686.89,511.8
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,335.21,249.86
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,657.29,494.97
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,917.23,678.93
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,786.29,587.56
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,643.84,485.06
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,734.87,555.74
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,804.56,607.76
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,758.43,577.59
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,710.7,546.46
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,649.19,503.62
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,579.49,453.76
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,505.9,399.4
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,435.23,345.1
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,342.15,271.0
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,242.98,190.01
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,151.66,112.14
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,47.35,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,16.15,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,7.87,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,15.06,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,28.79,17.65
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,42.45,30.21
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,51.72,38.62
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,60.97,46.75
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,69.9,54.28
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,75.76,59.0
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,102.57,81.2
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,134.86,107.5
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,149.09,118.54
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,163.12,129.3
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,160.45,105.89
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,199.26,120.06
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,261.19,168.19
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,319.01,215.96
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,325.25,234.43
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,293.2,218.16
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,357.88,265.37
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,432.5,319.6
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,532.71,394.57
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,647.41,480.48
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,689.39,511.1
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,736.53,544.7
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,683.75,503.0
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,570.89,418.16
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,738.55,543.0
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,875.3,639.92
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,783.84,573.66
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,624.3,457.1
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,621.68,456.65
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,617.48,454.39
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,812.79,597.57
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,963.0,700.52
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,951.13,692.57
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,935.48,683.45
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,915.64,671.4
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,892.43,657.22
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,865.81,641.09
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,829.94,618.65
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,784.8,590.15
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,737.96,560.05
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,675.06,516.85
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,612.14,472.74
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,536.24,418.27
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,457.31,358.94
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,364.33,285.99
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,278.71,215.95
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,152.65,111.15
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,22.74,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,8.65,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.08,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,13.66,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,30.13,18.72
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,46.58,33.8
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,58.27,44.26
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,69.54,54.05
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,73.82,57.61
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,80.72,63.21
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,84.94,66.41
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,89.06,69.46
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,87.63,67.87
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,90.06,69.49
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,145.71,84.32
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,209.51,127.06
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,265.78,170.73
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,324.48,219.13
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,383.74,269.35
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,443.22,319.06
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,499.25,364.5
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,554.8,408.22
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,607.39,449.24
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,658.42,488.03
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,705.26,521.87
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,749.87,553.23
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,790.89,582.42
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,829.22,608.07
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,861.34,628.41
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,890.2,646.53
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,914.78,662.9
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,935.83,677.04
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,949.47,686.44
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,959.31,693.54
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,977.06,705.71
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,976.26,705.86
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,967.66,701.52
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,955.28,694.9
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,935.69,684.78
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,912.66,672.44
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,877.73,650.76
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,846.75,631.72
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,800.98,602.85
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,753.47,572.37
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,691.17,529.64
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,628.79,485.92
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,552.14,431.77
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,477.46,376.19
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,375.82,296.31
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,288.24,224.13
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,182.51,132.52
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,58.31,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,6.29,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,12.13,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,30.25,18.7
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,48.09,35.04
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,61.37,46.89
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,74.54,58.3
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.19,63.02
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,86.21,67.86
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,91.61,72.03
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,96.89,76.01
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,97.39,75.98
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,101.65,79.06
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,155.01,92.88
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,211.23,130.44
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,266.05,172.94
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,327.73,223.24
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,385.08,271.15
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,442.87,318.58
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,498.81,363.42
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,555.07,407.18
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,607.69,447.79
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,658.89,486.25
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,702.36,519.0
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,751.0,554.53
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,792.2,583.39
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,830.67,609.13
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,863.68,629.83
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,893.45,648.29
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,917.59,664.08
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,938.12,677.57
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,953.06,687.8
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,964.19,695.71
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,968.53,699.1
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,969.0,700.17
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,959.8,695.42
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,960.44,697.36
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,941.54,687.65
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,919.17,675.83
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,887.18,656.22
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,852.33,634.65
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,812.47,609.96
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,765.72,580.12
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,707.39,541.69
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,648.74,501.96
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,573.63,448.43
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,500.5,394.16
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,406.11,319.96
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,317.51,246.85
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,202.51,145.48
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,56.87,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
