Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.38,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.76,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.51,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.27,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.03,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,3.8,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,4.56,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,5.33,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,94.73,74.09
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,161.83,121.71
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,194.02,138.74
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,235.95,164.1
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,275.33,194.09
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,316.52,226.79
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,246.56,181.35
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,148.89,110.81
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,285.24,213.78
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,433.87,322.87
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,536.45,399.36
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,652.25,485.98
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,694.26,516.71
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,742.57,551.41
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,782.55,579.73
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,819.83,604.93
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,816.7,600.33
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,776.74,569.26
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,866.52,636.23
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,927.53,678.44
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,789.97,582.12
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,582.95,430.72
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,693.73,513.94
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,804.31,593.58
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,890.72,656.92
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,950.89,697.7
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,931.3,686.91
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,908.28,674.49
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,701.76,533.22
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,462.75,356.09
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,633.24,489.77
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,753.5,578.92
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,690.46,534.49
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,627.57,490.3
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,553.18,436.88
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,480.76,382.41
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,382.87,303.95
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,290.23,226.55
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,185.41,130.66
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,45.81,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.14,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,24.97,14.55
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,37.83,26.83
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,46.96,35.21
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,58.41,45.31
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,64.26,50.22
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,70.04,54.86
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,74.05,57.97
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,77.97,60.94
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,80.88,62.89
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,94.34,62.8
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,150.32,86.67
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,214.11,130.4
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,272.25,176.12
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,331.6,224.84
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,389.91,273.39
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,448.48,321.2
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,505.22,365.69
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,561.35,408.15
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,614.04,447.63
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,665.27,484.93
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,709.51,516.45
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,759.26,550.79
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,801.2,578.36
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,840.38,603.37
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,874.38,625.43
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,905.16,645.47
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,929.41,660.86
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,949.96,674.04
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,965.74,683.57
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,977.64,690.83
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,982.24,694.52
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,982.89,695.98
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,972.67,691.42
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,958.8,684.79
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,953.22,684.39
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,930.93,673.32
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,900.63,656.37
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,867.33,637.33
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,822.97,610.57
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,776.58,582.01
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,724.33,547.99
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,666.65,509.19
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,593.11,458.74
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,521.46,407.13
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,428.3,335.08
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,341.01,263.01
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,220.67,150.75
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,68.66,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,12.59,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,23.71,13.32
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,37.43,26.28
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,45.16,33.37
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,52.87,40.18
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,58.28,44.67
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,63.62,48.93
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,67.26,51.75
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,70.84,54.45
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,74.06,56.69
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,96.83,62.38
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,153.76,87.17
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,212.92,127.74
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,268.29,183.54
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,290.89,211.85
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,353.61,252.4
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,452.13,323.15
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,508.24,367.21
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,563.52,409.4
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,582.17,423.64
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,564.83,410.87
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,665.91,484.12
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,757.75,549.96
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,797.74,576.4
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,834.95,600.31
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,866.7,621.02
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,895.15,639.66
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,918.35,654.55
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,937.96,667.26
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,950.12,675.89
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,958.45,682.33
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,975.73,694.11
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,974.4,694.21
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,963.92,688.87
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,949.69,681.36
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,929.13,671.28
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,905.18,659.05
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,875.49,641.71
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,836.97,618.42
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,790.12,589.67
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,741.64,559.28
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,678.55,516.82
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,615.46,473.25
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,537.91,418.14
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,456.96,357.71
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,359.3,280.91
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,269.92,207.09
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,165.47,107.06
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,31.71,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,11.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,24.53,13.69
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,37.72,26.22
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,47.16,34.75
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,59.12,45.14
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,71.28,55.44
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,85.07,66.86
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,97.82,77.16
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,109.9,86.72
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,123.36,97.26
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,150.65,108.14
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,191.47,134.99
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,220.34,160.65
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,254.64,185.21
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,292.23,212.52
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,296.41,217.26
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,293.38,215.98
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,317.91,233.38
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,343.42,251.11
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,402.18,293.08
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,462.62,335.6
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,517.82,373.62
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,587.76,420.87
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,617.41,441.09
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,646.75,461.33
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,541.79,389.52
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,423.55,306.57
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,496.7,359.73
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,554.16,400.5
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,525.02,380.57
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,471.48,344.18
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,756.12,549.2
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,959.13,682.64
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,959.49,683.13
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,942.21,674.73
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,921.06,663.5
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,896.57,650.14
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,867.21,633.96
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,829.19,611.81
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,428.4,331.31
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,12.2,4.12
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,10.28,2.67
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,8.36,1.13
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,6.83,0.0
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,5.31,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,3.78,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.27,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.13,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.02,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,23.78,12.9
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,36.94,25.53
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,46.37,34.06
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,58.26,44.4
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,63.75,49.04
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,69.22,53.48
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,73.22,56.56
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,77.14,59.51
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,80.66,62.09
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,101.51,64.22
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,156.42,90.39
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,213.73,130.41
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,270.99,186.52
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,294.79,214.64
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,355.96,255.28
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,449.77,323.68
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,504.81,367.16
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,559.02,408.83
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,372.08,277.43
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,116.9,84.36
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,430.75,324.91
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,753.7,555.04
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,587.85,434.09
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,346.8,254.85
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,465.75,342.42
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,576.05,420.5
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,583.66,425.78
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,590.2,430.89
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,423.17,312.18
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,213.5,157.23
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,621.84,466.28
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,957.22,696.31
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,756.3,558.12
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,509.31,379.47
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,503.3,377.86
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,495.8,374.17
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,686.86,518.33
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,828.93,619.57
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,782.0,588.77
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,733.5,557.67
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,676.94,519.23
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,619.88,479.35
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,541.99,423.49
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,466.44,366.77
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,373.93,292.78
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,287.62,219.93
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,144.59,80.04
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,7.87,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,24.86,13.55
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,41.51,29.33
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,57.25,43.28
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,72.72,56.68
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,84.75,66.81
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,95.06,75.2
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,103.11,81.5
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,110.87,87.44
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,115.87,90.84
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,137.14,93.3
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,185.64,118.21
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,237.13,154.07
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,289.16,194.45
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,344.17,238.33
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,354.29,254.62
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,337.36,247.25
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,433.14,315.92
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,552.56,401.6
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,600.35,436.69
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,647.31,470.82
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,689.68,500.27
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,730.07,527.73
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,766.52,553.01
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,800.71,576.49
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,828.14,595.24
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,852.57,611.95
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,635.9,462.54
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,347.62,254.14
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,620.78,456.3
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,888.54,639.49
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,879.09,632.16
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,871.56,628.38
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,881.88,637.76
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,882.83,640.91
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,855.87,625.95
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,825.93,609.12
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,780.24,580.52
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,741.78,556.56
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,690.53,523.07
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,638.61,488.32
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,580.0,447.49
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,521.61,405.59
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,444.01,347.45
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,369.79,289.73
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,271.05,211.33
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,194.04,146.56
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,96.4,44.13
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,9.44,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,22.34,11.43
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,35.55,24.31
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,45.37,33.19
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,57.65,43.87
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,63.51,48.71
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,69.32,53.28
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,73.33,56.35
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,77.27,59.3
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,80.51,61.62
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,105.95,64.97
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,161.66,92.81
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,219.84,133.45
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,282.18,182.01
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,340.62,228.88
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,398.58,275.59
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,456.8,321.36
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,452.71,322.92
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,406.61,291.42
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,531.1,380.35
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,670.18,476.46
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,711.47,503.71
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,758.63,534.92
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,798.74,560.79
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,836.14,584.4
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,867.62,605.05
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,895.87,623.8
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,918.93,638.73
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,938.45,651.63
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,952.38,661.3
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,962.56,668.89
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,964.53,672.39
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,976.74,682.41
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,965.81,678.19
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,951.16,671.94
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,930.05,661.07
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,905.57,648.11
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,871.85,629.13
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,841.26,612.03
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,794.27,584.06
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,745.71,554.5
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,684.73,514.42
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,623.65,473.03
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,544.14,417.8
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,467.13,361.52
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,369.16,284.67
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,278.12,208.35
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,137.53,50.13
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,9.44,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.03,10.2
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,34.96,23.76
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,43.1,31.22
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,51.21,38.37
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,57.01,43.21
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,62.73,47.79
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,66.72,50.88
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,70.63,53.84
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,74.14,56.27
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,102.9,60.6
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,165.01,93.44
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,223.32,134.22
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,282.67,180.81
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,342.6,228.96
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,400.56,275.97
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,458.66,322.13
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,515.19,365.27
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,570.65,406.2
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,622.78,444.15
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,673.45,480.09
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,720.22,512.55
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,764.66,542.82
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,804.78,569.1
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,842.14,592.24
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,873.83,611.8
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,902.27,629.34
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,925.52,644.38
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,945.18,657.36
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,957.19,665.82
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,965.37,672.16
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,837.63,592.69
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,682.16,488.51
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,818.66,586.61
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,936.04,664.22
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,911.77,649.28
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,884.36,633.84
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,848.51,613.4
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,810.19,591.1
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,759.13,560.15
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,706.71,527.6
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,642.9,485.1
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,579.17,441.3
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,491.15,379.08
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,414.99,321.92
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,317.91,245.18
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,229.36,170.48
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,115.02,23.51
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,8.65,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,22.92,11.29
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,37.34,25.59
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.04,35.32
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.65,44.7
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,65.88,50.85
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,75.33,58.68
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,80.1,62.39
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,84.75,65.92
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,88.01,68.23
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,117.19,73.07
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,170.9,101.71
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,227.32,142.22
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,284.68,187.99
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,343.19,235.64
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,399.98,281.98
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,458.76,328.55
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,513.34,369.94
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,567.36,409.24
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,618.16,445.25
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,667.69,478.9
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,718.55,511.56
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,761.03,537.68
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,733.89,514.09
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,655.88,458.12
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,792.93,550.88
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,899.37,615.66
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,921.78,628.78
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,940.6,641.13
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,954.77,649.62
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,965.19,656.09
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,967.36,659.23
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,965.7,660.38
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,791.65,555.64
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,556.72,399.69
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,619.81,448.65
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,654.91,476.56
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,715.3,520.71
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,754.97,550.23
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,752.64,551.24
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,742.92,547.79
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,680.92,507.66
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,618.93,466.54
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,538.39,410.66
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,460.5,353.7
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,358.05,274.11
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,262.41,193.31
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,127.99,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,8.65,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.57,9.29
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.98,23.59
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,43.13,31.06
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,51.28,38.24
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,55.72,41.93
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,60.25,45.52
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,63.71,48.18
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,67.14,50.76
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,75.35,57.13
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,108.64,62.36
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,166.6,93.46
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,226.73,137.2
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,286.77,185.41
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,347.82,235.44
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,409.2,285.18
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,467.8,331.51
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,524.3,374.92
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,579.95,416.14
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,632.1,454.97
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,682.52,491.65
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,730.04,524.54
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,775.43,555.05
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,815.42,580.9
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,852.53,604.81
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,884.82,626.01
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,913.8,645.17
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,937.03,660.39
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,956.59,673.44
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,969.47,682.88
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,978.47,690.09
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,980.61,692.77
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,978.87,693.23
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,969.24,688.89
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,955.92,682.37
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,947.83,680.4
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,923.23,667.78
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,889.0,647.55
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,852.02,625.39
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,803.8,595.67
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,759.08,567.79
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,696.56,526.66
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,634.13,484.21
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,553.13,426.95
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,474.95,368.69
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,369.15,284.85
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,271.67,199.56
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,132.49,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
