Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,13.43,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,27.42,17.64
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,34.85,25.02
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,42.38,32.09
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,47.67,36.88
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,57.29,45.32
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,61.08,48.45
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,64.84,51.48
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,71.03,56.45
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,131.88,73.38
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,194.36,115.71
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,262.99,171.05
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,326.12,225.05
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,389.81,279.58
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,451.59,331.98
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,512.97,382.39
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,571.86,428.36
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,629.45,471.47
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,684.13,511.77
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,736.87,549.36
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,785.72,582.04
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,832.08,610.15
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,872.97,636.1
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,910.68,659.88
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,943.17,679.75
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,972.07,697.36
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,994.96,711.79
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,1013.94,723.93
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,1026.86,732.86
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,1035.71,739.44
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,1036.96,742.1
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,1034.13,742.49
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,1023.66,738.3
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,1009.31,731.85
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,986.1,720.53
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,959.46,707.04
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,935.12,693.64
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,895.87,670.17
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,844.74,638.39
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,791.92,604.64
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,723.41,557.47
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,654.96,508.4
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,569.3,445.69
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,481.79,377.21
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,353.71,269.02
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,218.63,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,85.15,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,5.3,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,10.63,3.33
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,17.89,10.02
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,25.17,16.62
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,33.24,23.8
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,41.33,30.85
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,35.94,25.99
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,30.57,21.16
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,94.97,76.35
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,167.05,123.99
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,197.57,146.08
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,228.03,169.66
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,239.14,179.65
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,243.34,183.78
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,206.49,156.34
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,160.55,121.31
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,230.85,174.83
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,303.68,228.6
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,449.2,336.4
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,610.14,450.51
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,597.96,439.23
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,588.29,430.59
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,528.12,387.86
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,457.32,337.06
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,537.95,395.55
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,604.59,442.37
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,686.94,499.7
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,769.89,556.06
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,901.96,646.46
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,998.02,705.25
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,872.71,629.21
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,685.26,504.03
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,513.05,385.63
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,340.66,258.97
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,169.12,129.69
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,16.82,7.99
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,85.05,63.7
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,169.62,131.4
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,149.04,115.42
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,128.6,99.53
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,105.38,80.96
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,82.37,62.15
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,62.3,45.69
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,41.29,28.1
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,24.42,13.41
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,8.37,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,4.33,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.48,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,28.9,18.68
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.59,28.99
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,52.98,41.13
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,60.62,47.85
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,68.14,54.2
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,72.69,57.79
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,77.19,61.21
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,88.47,61.71
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,145.49,85.87
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,203.86,125.55
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,264.89,173.76
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,329.29,227.08
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,390.3,277.83
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,450.25,327.31
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,510.46,375.65
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,567.47,419.51
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,623.54,461.17
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,676.5,500.33
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,727.87,537.42
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,774.22,570.13
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,828.25,605.45
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,868.71,631.29
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,906.11,655.1
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,937.51,674.26
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,965.36,691.18
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,987.71,705.45
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,1006.23,717.46
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,1017.86,725.99
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,1025.48,732.28
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,1025.47,733.36
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,1021.46,732.19
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,1005.85,724.56
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,999.96,723.34
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,974.22,710.21
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,945.08,695.01
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,905.7,671.53
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,863.67,645.99
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,814.47,614.87
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,758.29,578.06
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,685.31,526.99
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,613.16,474.49
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,515.98,402.71
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,423.19,329.66
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,294.22,217.6
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,154.05,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.44,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,28.77,18.3
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.42,28.54
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,52.84,40.63
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,60.44,47.28
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,67.92,53.57
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,72.44,57.24
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,76.9,60.76
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,88.32,60.16
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,143.49,83.78
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,201.29,123.65
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,265.81,175.0
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,325.43,224.96
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,386.26,275.88
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,445.57,324.73
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,505.05,372.23
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,562.05,416.61
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,618.53,459.23
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,671.26,498.7
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,722.36,536.05
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,768.01,568.77
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,810.95,598.83
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,850.6,625.28
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,887.36,649.73
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,918.59,669.2
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,946.5,686.49
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,967.2,700.14
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,984.15,711.54
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,994.2,719.09
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,1000.34,724.37
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,999.09,724.67
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,993.95,722.71
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,978.82,714.86
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,960.01,704.78
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,940.03,693.24
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,909.77,674.9
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,867.57,648.8
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,823.11,620.83
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,765.37,582.7
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,706.63,542.9
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,630.9,489.68
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,556.11,434.88
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,457.98,360.36
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,364.37,284.81
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,245.87,178.52
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,81.87,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,15.4,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,30.31,19.09
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,43.29,31.37
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,55.97,42.75
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,71.28,56.1
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,85.34,68.08
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,102.12,82.1
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,119.38,96.25
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,102.64,77.43
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,82.71,61.57
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,131.71,99.74
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,181.01,137.61
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,234.86,176.88
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,299.68,225.16
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,294.22,222.71
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,276.03,209.63
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,294.2,223.08
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,312.62,236.48
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,500.98,380.91
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,696.38,526.22
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,660.94,497.18
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,592.01,443.97
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,605.95,454.31
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,618.03,462.84
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,774.47,579.01
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,921.87,680.83
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,941.77,692.91
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,958.03,703.56
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,968.41,710.45
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,975.03,715.02
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,973.43,714.35
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,968.04,711.43
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,953.23,701.07
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,934.85,688.6
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,914.33,676.22
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,884.23,657.48
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,843.59,631.92
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,800.77,604.58
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,743.58,566.28
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,685.55,526.45
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,610.19,472.06
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,536.0,416.56
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,436.56,341.44
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,340.83,264.5
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,222.33,156.48
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,59.66,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,14.38,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,28.54,17.44
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,39.8,28.24
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.05,38.33
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,60.63,46.64
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,67.07,51.98
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,71.6,55.63
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,76.09,59.14
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,90.82,58.96
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,144.83,83.59
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,201.98,123.5
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,265.69,174.2
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,306.68,217.36
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,316.69,232.93
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,397.41,290.67
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,502.11,367.75
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,558.42,410.59
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,614.02,451.62
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,666.08,489.76
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,716.53,525.71
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,756.93,553.62
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,802.7,582.88
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,841.14,607.71
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,876.67,630.55
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,906.36,648.26
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,932.68,663.79
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,953.15,677.01
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,969.95,688.06
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,980.53,695.84
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,987.3,701.45
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,985.66,701.96
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,993.82,708.95
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,980.8,702.57
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,964.09,694.13
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,938.31,680.87
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,909.32,665.47
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,869.74,641.89
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,827.7,616.26
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,778.21,584.58
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,722.22,547.45
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,648.31,496.17
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,575.58,443.41
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,476.36,369.03
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,382.24,293.87
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,249.74,170.23
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,76.89,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,13.66,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,27.2,16.14
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,37.51,26.14
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,50.48,37.67
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,53.81,40.7
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,57.48,43.8
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,61.77,47.29
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,66.02,50.64
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,114.16,80.39
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,164.78,120.62
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,203.23,145.36
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,252.96,180.36
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,254.56,186.93
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,237.76,177.6
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,257.4,192.19
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,277.46,206.83
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,369.7,274.74
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,478.42,353.33
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,515.42,380.09
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,552.97,407.26
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,579.63,425.49
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,605.23,442.76
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,529.45,388.44
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,441.78,324.69
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,722.79,531.41
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,952.45,685.73
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,973.45,697.39
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,990.62,708.43
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,1001.86,714.8
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,1009.16,718.87
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,1009.04,721.38
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,1005.01,721.65
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,986.21,711.19
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,976.93,707.11
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,950.39,693.25
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,920.61,677.29
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,879.99,652.54
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,836.96,625.81
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,781.06,589.29
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,730.4,555.45
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,653.06,500.46
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,577.19,444.36
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,476.25,368.53
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,380.59,291.79
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,240.09,156.92
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,65.46,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.23,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,26.18,15.21
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,35.35,24.33
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,44.55,32.61
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,47.82,35.57
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,51.39,38.6
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,59.39,45.27
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,63.08,48.16
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,42.56,23.09
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,6.1,0.0
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,78.18,57.13
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,147.05,111.03
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,239.24,170.34
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,384.88,275.33
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,443.51,324.71
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,501.96,373.07
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,383.36,289.47
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,181.73,135.55
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,283.19,213.27
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,387.35,291.1
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,595.46,449.58
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,793.14,596.12
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,831.04,623.28
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,866.15,649.52
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,891.07,667.55
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,912.2,683.16
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,931.19,698.29
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,946.64,711.19
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,782.78,594.4
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,564.61,430.88
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,383.98,296.32
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,162.97,123.88
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,576.56,453.15
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,913.07,700.26
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,710.18,553.67
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,477.06,376.48
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,400.18,317.87
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,324.34,258.28
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,290.1,232.44
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,236.77,190.77
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,200.72,161.89
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,164.55,132.08
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,121.23,95.28
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,77.52,57.58
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,42.65,22.45
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,5.51,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,12.59,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.22,15.63
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,36.62,26.24
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,46.95,35.83
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,53.34,41.67
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,59.71,47.27
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,63.91,50.79
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,68.09,54.19
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,112.98,78.66
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,170.32,119.35
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,213.95,151.95
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,258.99,188.3
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,301.7,224.12
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,343.42,258.68
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,383.7,291.1
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,424.41,323.1
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,522.71,397.9
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,624.13,474.96
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,676.12,513.06
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,726.39,548.93
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,773.1,581.46
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,817.54,609.96
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,856.21,635.69
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,891.91,659.37
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,922.58,678.31
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,949.91,695.01
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,970.0,708.41
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,986.35,719.55
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,996.81,726.04
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,1003.4,730.23
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,1002.7,730.92
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,1011.81,738.27
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,995.79,729.36
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,976.08,718.37
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,949.02,704.0
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,918.73,687.39
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,880.46,663.81
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,839.57,638.07
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,788.02,604.22
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,729.57,564.43
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,655.69,511.81
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,582.89,457.41
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,479.2,377.45
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,381.08,296.13
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,198.11,114.12
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,10.62,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,22.55,12.55
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,30.16,20.71
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,41.09,30.8
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,46.55,35.84
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,52.05,40.7
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,55.69,43.68
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,59.34,46.57
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,106.12,70.01
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,166.14,111.33
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,215.37,148.34
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,265.74,189.53
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,327.75,235.05
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,410.69,299.54
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,473.61,352.64
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,536.12,403.7
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,595.89,450.91
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,654.36,495.48
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,709.66,537.3
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,762.93,576.54
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,810.89,609.14
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,855.89,638.29
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,896.95,665.83
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,934.8,691.15
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,967.03,712.75
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,995.59,732.02
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1017.39,746.99
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1035.21,759.56
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,1046.08,767.82
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,1052.84,773.65
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,1052.81,776.38
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,1048.7,776.7
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,1035.61,769.81
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,1018.74,760.63
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,969.96,730.35
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,905.8,689.41
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,899.77,686.84
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,889.62,680.84
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,832.15,641.7
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,773.3,600.78
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,699.85,547.99
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,621.82,489.21
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,513.5,406.48
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,411.14,321.13
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,209.83,108.04
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
