Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,11.41,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,24.02,13.61
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,33.04,23.33
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,42.11,31.86
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,48.1,37.31
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,54.1,42.54
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,58.32,46.02
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,67.61,53.78
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,97.0,58.47
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,158.22,90.66
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,220.35,136.18
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,284.67,188.63
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,349.08,242.67
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,415.45,297.44
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,477.72,348.56
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,539.73,397.81
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,598.91,442.5
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,656.92,484.63
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,711.44,523.84
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,764.04,560.6
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,813.29,593.17
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,860.2,622.28
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,900.6,647.45
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,937.78,670.49
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,969.28,689.41
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,997.14,706.11
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1018.86,719.64
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1036.65,730.95
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,1046.86,738.18
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,1052.97,743.12
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,1051.37,743.31
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,1045.72,741.3
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,1032.87,735.9
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,1016.18,728.27
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,1001.84,723.64
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,971.17,708.5
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,929.8,685.51
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,885.81,660.15
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,826.84,623.05
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,766.55,583.72
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,693.69,533.0
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,615.78,475.89
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,507.32,394.52
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,404.94,309.93
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,204.86,84.6
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,11.02,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,23.16,12.52
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,32.2,22.29
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,41.3,30.7
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,47.28,36.1
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,53.28,41.27
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,57.5,44.73
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,66.72,52.37
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,97.52,57.49
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,157.78,89.67
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,219.29,135.21
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,283.0,187.65
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,346.12,240.88
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,411.32,295.0
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,472.98,345.44
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,534.4,393.93
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,592.84,438.53
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,650.16,480.69
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,703.83,520.21
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,755.54,557.4
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,803.57,589.82
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,849.17,618.97
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,889.37,644.74
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,926.43,668.38
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,957.88,687.51
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,985.75,704.38
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1007.01,718.58
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,1024.36,730.54
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,1035.22,738.62
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,1042.05,744.41
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,1040.71,744.76
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,1035.35,742.84
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,1020.23,734.95
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,1014.38,733.2
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,987.19,718.72
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,956.64,702.16
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,914.82,677.06
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,870.44,649.85
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,811.95,612.22
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,752.19,572.35
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,680.65,521.59
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,603.83,464.36
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,494.31,382.11
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,391.15,296.19
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,196.34,54.94
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,12.2,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,23.63,12.27
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,35.91,25.02
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,46.32,34.58
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,52.05,39.74
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,57.89,44.72
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,62.22,48.32
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,66.53,51.79
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,102.19,60.82
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,159.73,91.67
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,219.56,136.29
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,281.6,187.63
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,343.59,240.52
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,406.88,294.06
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,468.24,344.98
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,528.45,393.44
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,585.43,437.09
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,641.28,478.23
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,694.12,517.64
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,745.12,554.7
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,791.61,586.24
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,835.6,614.28
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,874.41,639.59
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,910.12,662.72
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,940.74,681.37
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,967.88,697.74
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,988.03,710.35
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,1004.37,720.61
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,1013.8,726.99
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,1019.3,731.06
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,1017.31,730.58
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,1011.44,727.86
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,1009.34,727.77
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,990.16,716.83
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,962.14,701.38
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,930.88,683.77
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,887.16,656.33
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,841.07,626.93
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,787.96,592.62
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,727.98,552.19
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,645.69,493.43
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,565.16,433.2
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,454.49,349.57
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,350.26,262.19
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,175.58,17.12
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,11.02,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,21.0,9.95
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,36.8,25.79
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,52.34,39.93
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,67.79,53.66
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,82.9,66.78
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,96.76,78.51
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,110.28,89.68
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,135.56,101.25
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,168.74,124.11
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,200.97,148.32
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,234.19,174.07
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,267.25,199.21
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,301.57,224.77
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,332.44,247.87
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,363.61,270.54
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,392.99,291.46
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,422.18,311.67
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,496.08,364.9
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,567.65,415.61
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,692.96,505.26
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,809.74,586.77
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,846.86,611.77
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,881.08,635.74
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,912.06,656.36
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,939.92,674.98
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,893.7,645.9
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,820.04,595.95
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,915.92,664.25
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,990.05,713.04
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,986.2,712.49
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,978.54,710.43
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,943.17,689.12
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,913.43,671.65
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,880.26,652.63
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,844.34,631.55
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,798.76,602.32
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,751.25,571.25
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,685.88,526.85
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,620.08,480.77
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,529.14,413.67
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,449.35,352.16
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,343.52,268.56
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,245.99,183.99
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,122.39,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,11.8,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,22.56,10.63
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,34.55,23.67
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,46.52,34.58
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,62.4,48.57
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,78.88,62.77
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,47.78,35.86
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,9.13,2.28
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,50.23,35.82
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,89.68,67.61
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,121.83,92.54
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,155.65,118.43
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,162.94,123.72
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,169.83,128.69
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,219.2,165.98
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,271.26,204.81
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,398.94,300.06
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,546.39,407.19
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,569.61,422.94
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,576.66,427.61
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,700.29,516.9
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,803.67,588.61
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,840.66,611.96
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,874.8,633.95
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,904.0,652.71
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,929.98,669.45
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,948.83,681.74
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,977.49,700.43
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,986.81,705.46
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,992.3,708.44
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,988.89,707.45
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,981.67,704.32
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,965.54,695.72
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,945.86,685.03
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,916.55,669.5
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,884.18,651.85
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,845.49,628.88
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,798.47,599.71
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,737.12,559.29
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,675.26,517.13
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,590.88,456.74
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,508.47,394.77
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,394.86,306.6
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,289.44,214.25
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,140.74,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,11.41,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,21.89,9.57
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,33.27,22.4
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,44.7,32.81
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,54.16,41.26
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,60.85,47.07
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,60.69,46.82
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,70.64,55.12
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,81.08,60.65
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,91.78,68.8
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,119.29,90.11
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,148.12,112.21
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,160.91,121.71
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,174.04,131.47
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,291.6,220.12
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,433.05,326.54
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,528.5,398.55
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,627.67,473.48
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,530.24,400.17
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,361.1,270.57
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,347.67,260.3
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,331.99,247.87
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,459.83,344.11
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,598.81,445.36
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,559.25,415.59
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,535.1,397.1
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,584.24,434.35
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,657.73,487.76
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,842.3,623.34
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,992.21,724.54
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,989.2,722.5
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,995.8,728.05
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,977.41,717.48
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,955.47,704.79
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,925.46,687.61
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,892.41,668.24
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,846.23,638.47
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,804.92,611.6
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,742.83,569.24
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,680.31,525.23
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,595.92,463.4
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,513.6,400.16
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,398.01,309.0
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,289.81,211.63
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,107.42,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,11.8,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,22.53,9.28
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,34.56,23.19
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,46.59,34.09
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,56.13,42.57
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,62.5,48.08
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,67.29,52.05
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,72.06,55.88
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,106.81,62.47
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,162.39,94.3
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,225.18,142.15
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,285.94,192.55
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,346.22,243.75
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,408.97,296.62
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,469.67,346.96
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,528.71,394.49
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,585.89,439.33
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,642.48,482.36
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,694.92,521.95
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,745.5,559.25
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,792.91,591.54
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,838.13,620.94
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,876.77,646.6
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,912.28,670.05
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,942.64,688.56
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,969.5,704.69
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,989.88,717.76
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,1006.44,728.66
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,1015.59,735.42
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,1020.79,739.84
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,1018.94,739.61
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,1013.21,737.08
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,998.89,729.11
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,993.62,727.31
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,964.71,710.81
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,932.61,692.2
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,888.73,664.24
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,842.56,634.26
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,781.1,593.87
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,718.72,551.25
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,642.09,495.31
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,560.97,433.11
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,443.37,341.17
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,333.95,239.23
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,127.96,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,11.41,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,21.78,8.14
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,34.5,23.19
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,47.21,34.74
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,53.62,40.49
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,62.53,48.11
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,67.31,52.08
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,72.08,55.91
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,107.91,62.75
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,163.45,94.79
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,226.4,143.01
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,287.33,193.71
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,347.39,244.88
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,409.71,297.56
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,470.01,347.72
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,529.53,395.76
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,586.75,440.71
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,643.27,483.74
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,695.13,523.04
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,745.11,560.04
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,790.74,591.14
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,833.81,619.19
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,872.38,644.97
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,907.91,668.58
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,937.54,686.74
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,963.67,702.52
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,983.21,715.44
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,998.98,726.02
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,1007.37,731.92
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,1011.85,735.49
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,1009.41,734.45
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,1003.14,731.3
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,999.48,730.34
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,979.01,718.4
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,949.77,701.94
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,917.39,683.26
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,872.65,654.5
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,825.66,623.71
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,770.46,586.29
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,708.6,542.77
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,623.11,480.32
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,539.82,416.38
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,420.98,323.11
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,310.51,217.34
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,116.93,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,4.72,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,9.12,0.0
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,20.23,11.17
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,31.29,21.04
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,43.76,31.97
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,56.11,42.62
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,68.35,52.97
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,80.48,63.03
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,112.26,84.05
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,153.45,113.78
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,189.72,139.34
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,234.67,172.55
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,290.58,213.49
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,362.83,268.09
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,407.55,303.6
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,451.98,337.92
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,539.66,403.92
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,635.32,475.4
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,686.71,513.51
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,736.43,549.66
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,778.2,578.59
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,825.99,609.41
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,863.52,633.96
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,898.03,656.38
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,926.21,674.78
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,950.9,690.94
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,865.88,634.08
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,716.4,527.68
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,636.8,471.47
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,529.24,394.16
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,601.53,448.39
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,648.31,483.76
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,630.83,472.62
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,611.4,460.5
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,699.42,527.25
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,757.28,570.42
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,713.91,540.67
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,669.18,510.19
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,615.94,473.84
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,561.98,435.55
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,489.37,381.05
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,418.98,325.74
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,321.44,247.29
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,229.8,155.79
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,79.55,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,9.44,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,18.09,4.2
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,32.73,21.48
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,47.3,34.6
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,59.09,45.04
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,70.72,55.07
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,78.33,61.56
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,86.66,68.52
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,126.0,84.41
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,172.65,115.83
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,214.59,151.07
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,249.1,181.58
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,311.23,224.7
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,400.93,292.18
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,421.05,314.2
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,410.36,309.35
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,387.64,292.84
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,351.31,264.92
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,465.92,351.57
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,573.33,431.41
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,631.61,472.88
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,680.74,507.75
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,715.28,532.41
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,748.85,556.29
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,748.06,554.1
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,742.98,549.12
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,749.89,555.43
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,733.89,546.39
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,721.42,538.45
2016,10,19,14,0,379.0,286.0,3.9,30.0,541.0,706.56,528.84
2016,10,19,14,15,411.0,262.0,3.85,30.0,526.5,720.45,540.73
2016,10,19,14,30,443.0,238.0,3.8,30.0,512.0,756.49,567.41
2016,10,19,14,45,586.5,175.0,3.75,30.0,513.5,836.24,626.82
2016,10,19,15,0,730.0,112.0,3.7,30.0,515.0,920.42,684.97
2016,10,19,15,15,706.5,108.0,3.55,29.5,471.5,887.98,664.74
2016,10,19,15,30,683.0,104.0,3.4,29.0,428.0,852.81,643.3
2016,10,19,15,45,650.5,98.5,3.25,29.0,380.0,804.48,611.13
2016,10,19,16,0,618.0,93.0,3.1,29.0,332.0,754.38,577.2
2016,10,19,16,15,570.5,86.0,2.8,28.5,282.0,687.01,530.39
2016,10,19,16,30,523.0,79.0,2.5,28.0,232.0,619.43,481.85
2016,10,19,16,45,460.5,68.5,2.2,27.5,182.5,535.1,418.73
2016,10,19,17,0,398.0,58.0,1.9,27.0,133.0,452.75,354.11
2016,10,19,17,15,288.0,44.0,1.8,26.5,89.0,331.46,256.48
2016,10,19,17,30,178.0,30.0,1.7,26.0,45.0,219.42,144.22
2016,10,19,17,45,89.0,15.0,1.6,25.5,22.5,75.29,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
