Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,22,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,4.5,3.8,21.0,4.5,3.54,0.0
2016,10,20,7,0,0.0,9.0,4.2,21.0,9.0,6.83,0.0
2016,10,20,7,15,0.0,22.0,4.5,21.0,22.0,16.76,8.34
2016,10,20,7,30,0.0,35.0,4.8,21.0,35.0,26.74,17.38
2016,10,20,7,45,0.0,51.0,5.1,21.5,51.0,38.86,28.12
2016,10,20,8,0,0.0,67.0,5.4,22.0,67.0,50.6,38.39
2016,10,20,8,15,0.0,83.5,5.7,22.0,83.5,62.57,48.77
2016,10,20,8,30,0.0,100.0,6.0,22.0,100.0,74.43,58.9
2016,10,20,8,45,0.0,60.0,6.3,22.5,60.0,45.97,32.46
2016,10,20,9,0,0.0,20.0,6.6,23.0,20.0,15.25,6.96
2016,10,20,9,15,0.0,68.0,6.7,23.0,68.0,52.19,37.28
2016,10,20,9,30,0.0,116.0,6.8,23.0,116.0,88.65,66.84
2016,10,20,9,45,3.5,154.5,6.9,23.5,156.5,118.92,90.8
2016,10,20,10,0,7.0,193.0,7.0,24.0,197.0,150.17,115.32
2016,10,20,10,15,48.5,249.5,7.0,24.5,282.0,217.29,167.63
2016,10,20,10,30,90.0,306.0,7.0,25.0,367.0,289.11,223.24
2016,10,20,10,45,183.0,318.0,7.0,25.5,445.5,368.32,284.5
2016,10,20,11,0,276.0,330.0,7.0,26.0,524.0,460.97,355.59
2016,10,20,11,15,334.5,325.0,6.95,26.0,567.0,516.98,399.05
2016,10,20,11,30,393.0,320.0,6.9,26.0,610.0,577.53,445.73
2016,10,20,11,45,416.5,310.0,6.9,26.5,620.5,610.92,470.72
2016,10,20,12,0,440.0,300.0,6.9,27.0,631.0,659.84,506.61
2016,10,20,12,15,644.5,212.5,6.9,27.0,697.0,781.39,600.24
2016,10,20,12,30,849.0,125.0,6.9,27.0,763.0,896.36,684.43
2016,10,20,12,45,853.0,121.5,6.9,27.0,756.5,927.39,706.13
2016,10,20,13,0,857.0,118.0,6.9,27.0,750.0,955.25,726.0
2016,10,20,13,15,852.5,117.0,6.9,27.0,734.0,974.4,739.87
2016,10,20,13,30,848.0,116.0,6.9,27.0,718.0,989.83,751.33
2016,10,20,13,45,474.0,214.5,6.9,27.0,549.0,738.6,570.24
2016,10,20,14,0,100.0,313.0,6.9,27.0,380.0,406.98,314.25
2016,10,20,14,15,116.5,299.5,6.85,27.0,374.0,415.04,322.31
2016,10,20,14,30,133.0,286.0,6.8,27.0,368.0,447.28,347.93
2016,10,20,14,45,84.5,253.0,6.8,27.0,304.0,339.69,265.1
2016,10,20,15,0,36.0,220.0,6.8,27.0,240.0,255.8,198.97
2016,10,20,15,15,392.5,156.0,6.7,26.5,342.0,616.81,489.89
2016,10,20,15,30,749.0,92.0,6.6,26.0,444.0,903.26,705.37
2016,10,20,15,45,729.5,85.0,6.5,26.0,396.5,864.53,677.54
2016,10,20,16,0,710.0,78.0,6.4,26.0,349.0,823.39,648.91
2016,10,20,16,15,668.0,72.0,6.1,25.5,297.5,760.49,603.76
2016,10,20,16,30,626.0,66.0,5.8,25.0,246.0,697.09,556.67
2016,10,20,16,45,570.5,57.0,5.5,24.5,194.5,617.91,495.25
2016,10,20,17,0,515.0,48.0,5.2,24.0,143.0,540.42,431.86
2016,10,20,17,15,402.5,37.0,4.85,23.0,95.5,417.45,329.31
2016,10,20,17,30,290.0,26.0,4.5,22.0,48.0,296.64,191.73
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.0,113.69,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,167.0,10.0,2.4,11.5,20.5,7.87,0.0
2016,10,21,7,0,334.0,20.0,2.6,12.0,41.0,18.2,2.28
2016,10,21,7,15,461.5,30.0,2.8,12.5,90.0,27.43,17.89
2016,10,21,7,30,589.0,40.0,3.0,13.0,139.0,36.81,26.95
2016,10,21,7,45,659.5,46.0,3.2,14.0,194.5,42.43,32.23
2016,10,21,8,0,730.0,52.0,3.4,15.0,250.0,48.13,37.35
2016,10,21,8,15,772.5,56.0,3.45,15.5,305.0,51.95,40.68
2016,10,21,8,30,815.0,60.0,3.5,16.0,360.0,55.79,43.92
2016,10,21,8,45,844.5,63.0,3.6,17.0,412.0,112.59,62.15
2016,10,21,9,0,874.0,66.0,3.7,18.0,464.0,175.78,102.29
2016,10,21,9,15,894.0,68.5,3.6,18.5,511.5,239.95,153.97
2016,10,21,9,30,914.0,71.0,3.5,19.0,559.0,305.92,211.26
2016,10,21,9,45,928.5,72.5,3.4,19.5,600.5,370.81,268.69
2016,10,21,10,0,943.0,74.0,3.3,20.0,642.0,436.28,325.64
2016,10,21,10,15,953.0,75.5,3.2,20.5,676.5,500.05,379.64
2016,10,21,10,30,963.0,77.0,3.1,21.0,711.0,563.33,431.26
2016,10,21,10,45,970.0,77.5,3.05,21.5,737.5,623.23,478.58
2016,10,21,11,0,977.0,78.0,3.0,22.0,764.0,681.73,523.13
2016,10,21,11,15,981.0,79.0,2.9,22.0,782.0,737.07,564.68
2016,10,21,11,30,985.0,80.0,2.8,22.0,800.0,790.23,603.33
2016,10,21,11,45,986.0,80.5,2.75,22.5,809.5,838.21,634.33
2016,10,21,12,0,987.0,81.0,2.7,23.0,819.0,883.28,662.89
2016,10,21,12,15,987.0,81.0,2.65,23.0,819.0,923.91,689.41
2016,10,21,12,30,987.0,81.0,2.6,23.0,819.0,961.18,713.52
2016,10,21,12,45,985.0,81.0,2.6,23.5,810.5,993.14,733.08
2016,10,21,13,0,983.0,81.0,2.6,24.0,802.0,1021.35,750.16
2016,10,21,13,15,978.5,80.0,2.55,24.0,784.5,1042.16,763.45
2016,10,21,13,30,974.0,79.0,2.5,24.0,767.0,1058.88,774.27
2016,10,21,13,45,966.5,78.0,2.45,24.0,741.0,1068.5,780.69
2016,10,21,14,0,959.0,77.0,2.4,24.0,715.0,1073.93,784.67
2016,10,21,14,15,949.5,76.0,2.35,24.0,681.5,1073.17,784.91
2016,10,21,14,30,940.0,75.0,2.3,24.0,648.0,1068.31,782.79
2016,10,21,14,45,926.0,73.0,2.25,24.0,607.0,1053.56,774.52
2016,10,21,15,0,912.0,71.0,2.2,24.0,566.0,1034.97,763.99
2016,10,21,15,15,893.0,68.5,2.1,23.5,519.5,1007.01,748.29
2016,10,21,15,30,874.0,66.0,2.0,23.0,473.0,975.77,730.37
2016,10,21,15,45,847.0,63.0,1.95,23.0,421.5,933.01,703.68
2016,10,21,16,0,820.0,60.0,1.9,23.0,370.0,898.74,682.24
2016,10,21,16,15,780.0,56.0,1.65,22.5,315.5,837.39,640.36
2016,10,21,16,30,740.0,52.0,1.4,22.0,261.0,774.99,596.23
2016,10,21,16,45,675.5,46.5,1.15,21.5,206.0,688.54,532.52
2016,10,21,17,0,611.0,41.0,0.9,21.0,151.0,603.47,466.16
2016,10,21,17,15,495.0,32.0,0.95,20.0,101.0,475.6,365.79
2016,10,21,17,30,379.0,23.0,1.0,19.0,51.0,347.84,208.74
2016,10,21,17,45,189.5,11.5,1.05,18.0,25.5,144.32,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,163.5,10.0,1.0,10.5,19.5,7.87,0.0
2016,10,22,7,0,327.0,20.0,1.0,11.0,39.0,18.21,0.67
2016,10,22,7,15,455.5,29.5,1.2,12.0,87.5,26.97,17.48
2016,10,22,7,30,584.0,39.0,1.4,13.0,136.0,35.91,26.16
2016,10,22,7,45,652.5,45.5,1.65,14.0,190.5,41.94,31.81
2016,10,22,8,0,721.0,52.0,1.9,15.0,245.0,48.03,37.27
2016,10,22,8,15,764.0,56.5,2.05,16.0,300.0,52.22,40.85
2016,10,22,8,30,807.0,61.0,2.2,17.0,355.0,56.42,44.3
2016,10,22,8,45,835.0,64.5,2.35,18.0,406.5,109.87,59.38
2016,10,22,9,0,863.0,68.0,2.5,19.0,458.0,177.36,103.43
2016,10,22,9,15,883.0,70.5,2.55,19.5,505.5,240.85,154.35
2016,10,22,9,30,903.0,73.0,2.6,20.0,553.0,306.14,210.66
2016,10,22,9,45,916.5,75.0,2.65,21.0,594.0,370.45,266.65
2016,10,22,10,0,930.0,77.0,2.7,22.0,635.0,435.24,321.91
2016,10,22,10,15,940.0,79.0,2.65,22.0,669.0,498.68,375.61
2016,10,22,10,30,950.0,81.0,2.6,22.0,703.0,561.67,427.21
2016,10,22,10,45,955.5,82.5,2.6,22.5,729.0,620.94,473.64
2016,10,22,11,0,961.0,84.0,2.6,23.0,755.0,678.72,517.32
2016,10,22,11,15,965.5,85.0,2.6,23.5,773.0,733.62,557.48
2016,10,22,11,30,970.0,86.0,2.6,24.0,791.0,786.43,594.92
2016,10,22,11,45,970.0,87.0,2.6,24.5,800.0,833.51,625.4
2016,10,22,12,0,970.0,88.0,2.6,25.0,809.0,877.68,653.44
2016,10,22,12,15,970.0,88.0,2.6,25.0,809.0,917.71,679.75
2016,10,22,12,30,970.0,88.0,2.6,25.0,809.0,954.46,703.79
2016,10,22,12,45,966.0,88.5,2.6,25.5,800.0,984.68,722.1
2016,10,22,13,0,962.0,89.0,2.6,26.0,791.0,1011.13,737.97
2016,10,22,13,15,957.5,88.0,2.6,26.0,773.5,1031.55,751.49
2016,10,22,13,30,953.0,87.0,2.6,26.0,756.0,1047.98,762.63
2016,10,22,13,45,944.5,86.5,2.65,26.0,730.0,1056.98,769.74
2016,10,22,14,0,936.0,86.0,2.7,26.0,704.0,1061.88,774.49
2016,10,22,14,15,925.5,84.5,2.7,26.0,670.5,1059.46,774.27
2016,10,22,14,30,915.0,83.0,2.7,26.0,637.0,1053.02,771.71
2016,10,22,14,45,898.5,81.5,2.75,26.0,596.0,1036.55,763.35
2016,10,22,15,0,882.0,80.0,2.8,26.0,555.0,1016.38,752.72
2016,10,22,15,15,861.5,77.5,2.8,25.5,508.5,999.66,745.41
2016,10,22,15,30,841.0,75.0,2.8,25.0,462.0,967.08,727.37
2016,10,22,15,45,811.0,71.5,2.8,25.0,411.0,920.81,698.37
2016,10,22,16,0,781.0,68.0,2.8,25.0,360.0,872.18,667.07
2016,10,22,16,15,738.0,63.0,2.45,24.0,306.0,807.43,623.33
2016,10,22,16,30,695.0,58.0,2.1,23.0,252.0,741.75,577.0
2016,10,22,16,45,627.0,51.0,1.8,22.0,197.5,659.54,516.26
2016,10,22,17,0,559.0,44.0,1.5,21.0,143.0,572.6,448.18
2016,10,22,17,15,438.5,34.0,1.5,20.0,94.5,443.17,343.64
2016,10,22,17,30,318.0,24.0,1.5,19.0,46.0,311.51,172.27
2016,10,22,17,45,159.0,12.0,1.55,18.5,23.0,122.97,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,34.5,10.5,1.8,13.5,12.5,8.26,0.0
2016,10,23,7,0,69.0,21.0,2.0,14.0,25.0,15.83,0.0
2016,10,23,7,15,144.0,40.5,2.1,14.5,60.0,30.06,19.74
2016,10,23,7,30,219.0,60.0,2.2,15.0,95.0,44.18,33.09
2016,10,23,7,45,257.0,79.5,2.35,15.5,136.0,57.84,45.58
2016,10,23,8,0,295.0,99.0,2.5,16.0,177.0,71.19,57.53
2016,10,23,8,15,333.5,112.5,2.55,16.5,218.5,79.48,64.74
2016,10,23,8,30,372.0,126.0,2.6,17.0,260.0,88.0,71.96
2016,10,23,8,45,552.0,110.0,2.65,17.5,341.5,120.09,76.8
2016,10,23,9,0,732.0,94.0,2.7,18.0,423.0,172.92,105.86
2016,10,23,9,15,755.5,98.0,2.9,18.5,468.0,231.66,153.11
2016,10,23,9,30,779.0,102.0,3.1,19.0,513.0,296.07,208.28
2016,10,23,9,45,590.5,169.5,3.35,19.5,494.5,333.69,248.36
2016,10,23,10,0,402.0,237.0,3.6,20.0,476.0,348.77,267.19
2016,10,23,10,15,619.0,174.0,3.7,20.5,566.0,436.6,335.52
2016,10,23,10,30,836.0,111.0,3.8,21.0,656.0,533.88,411.8
2016,10,23,10,45,570.5,214.0,3.95,21.5,592.5,519.84,402.82
2016,10,23,11,0,305.0,317.0,4.1,22.0,529.0,470.51,364.56
2016,10,23,11,15,261.5,333.5,4.1,22.0,519.0,478.58,370.93
2016,10,23,11,30,218.0,350.0,4.1,22.0,509.0,468.94,363.49
2016,10,23,11,45,259.0,347.5,4.15,22.5,538.0,528.66,408.37
2016,10,23,12,0,300.0,345.0,4.2,23.0,567.0,577.58,444.67
2016,10,23,12,15,225.5,354.0,4.15,23.0,521.5,524.75,404.45
2016,10,23,12,30,151.0,363.0,4.1,23.0,476.0,482.5,371.6
2016,10,23,12,45,296.0,328.0,4.1,23.5,545.0,610.04,469.09
2016,10,23,13,0,441.0,293.0,4.1,24.0,614.0,744.37,567.86
2016,10,23,13,15,427.5,292.5,4.05,24.0,597.5,747.86,569.79
2016,10,23,13,30,414.0,292.0,4.0,24.0,581.0,728.05,556.49
2016,10,23,13,45,427.0,275.5,3.95,24.5,564.5,757.3,577.1
2016,10,23,14,0,440.0,259.0,3.9,25.0,548.0,763.61,581.7
2016,10,23,14,15,552.0,206.5,3.8,24.5,550.5,829.14,633.13
2016,10,23,14,30,664.0,154.0,3.7,24.0,553.0,901.56,685.91
2016,10,23,14,45,718.5,127.0,3.6,24.0,533.0,928.78,705.14
2016,10,23,15,0,773.0,100.0,3.5,24.0,513.0,943.04,715.9
2016,10,23,15,15,643.0,121.0,3.15,23.5,445.0,840.67,645.82
2016,10,23,15,30,513.0,142.0,2.8,23.0,377.0,719.22,561.15
2016,10,23,15,45,489.0,130.5,2.5,23.0,334.0,675.8,530.56
2016,10,23,16,0,465.0,119.0,2.2,23.0,291.0,631.14,497.93
2016,10,23,16,15,435.0,104.0,2.05,22.5,245.5,575.43,457.88
2016,10,23,16,30,405.0,89.0,1.9,22.0,200.0,519.49,416.14
2016,10,23,16,45,358.5,73.0,1.75,21.5,155.5,448.0,360.37
2016,10,23,17,0,312.0,57.0,1.6,21.0,111.0,378.53,303.28
2016,10,23,17,15,223.0,40.5,1.6,20.5,72.0,277.33,216.73
2016,10,23,17,30,134.0,24.0,1.6,20.0,33.0,169.46,80.87
2016,10,23,17,45,67.0,12.0,1.6,20.0,16.5,57.3,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.5,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,8.65,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,16.61,0.0
2016,10,24,7,15,234.5,37.0,1.1,17.5,69.0,28.03,17.68
2016,10,24,7,30,361.0,52.0,1.3,18.0,110.0,39.58,28.68
2016,10,24,7,45,442.0,62.0,1.5,19.0,159.5,49.83,37.96
2016,10,24,8,0,523.0,72.0,1.7,20.0,209.0,57.45,44.67
2016,10,24,8,15,575.5,79.0,1.95,21.0,260.0,62.43,48.85
2016,10,24,8,30,628.0,86.0,2.2,22.0,311.0,67.41,52.86
2016,10,24,8,45,674.0,88.0,2.5,23.0,361.0,114.26,66.11
2016,10,24,9,0,720.0,90.0,2.8,24.0,411.0,169.6,101.24
2016,10,24,9,15,744.0,94.0,2.75,24.5,456.0,227.56,146.92
2016,10,24,9,30,768.0,98.0,2.7,25.0,501.0,291.17,200.05
2016,10,24,9,45,537.5,177.0,2.65,25.5,469.5,323.09,235.43
2016,10,24,10,0,307.0,256.0,2.6,26.0,438.0,327.14,245.27
2016,10,24,10,15,193.0,275.5,2.5,26.0,392.0,309.68,234.71
2016,10,24,10,30,79.0,295.0,2.4,26.0,346.0,276.65,210.47
2016,10,24,10,45,152.5,312.0,2.35,26.5,415.5,349.01,265.06
2016,10,24,11,0,226.0,329.0,2.3,27.0,485.0,422.54,319.47
2016,10,24,11,15,550.0,215.5,2.3,27.0,608.0,580.33,438.2
2016,10,24,11,30,874.0,102.0,2.3,27.0,731.0,735.01,551.65
2016,10,24,11,45,617.5,214.5,2.3,27.5,661.5,700.61,522.07
2016,10,24,12,0,361.0,327.0,2.3,28.0,592.0,610.22,454.19
2016,10,24,12,15,254.0,344.0,2.3,28.0,530.5,557.64,416.01
2016,10,24,12,30,147.0,361.0,2.3,28.0,469.0,477.74,357.28
2016,10,24,12,45,225.5,347.5,2.3,28.5,511.0,546.13,408.21
2016,10,24,13,0,304.0,334.0,2.3,29.0,553.0,639.55,474.47
2016,10,24,13,15,269.0,332.0,2.3,29.0,522.5,617.86,458.54
2016,10,24,13,30,234.0,330.0,2.3,29.0,492.0,570.14,425.42
2016,10,24,13,45,506.5,228.0,2.35,29.0,563.0,787.65,584.05
2016,10,24,14,0,779.0,126.0,2.4,29.0,634.0,963.38,702.19
2016,10,24,14,15,765.5,123.5,2.4,29.0,602.0,955.98,696.93
2016,10,24,14,30,752.0,121.0,2.4,29.0,570.0,953.1,696.56
2016,10,24,14,45,733.5,117.5,2.45,29.0,532.0,932.63,685.25
2016,10,24,15,0,715.0,114.0,2.5,29.0,494.0,908.9,671.93
2016,10,24,15,15,689.5,109.5,2.5,28.5,450.0,873.8,651.81
2016,10,24,15,30,664.0,105.0,2.5,28.0,406.0,836.06,629.63
2016,10,24,15,45,630.5,99.0,2.55,28.0,358.5,786.3,597.71
2016,10,24,16,0,597.0,93.0,2.6,28.0,311.0,734.85,563.74
2016,10,24,16,15,546.0,85.5,2.3,27.5,261.5,663.92,513.76
2016,10,24,16,30,495.0,78.0,2.0,27.0,212.0,592.91,461.95
2016,10,24,16,45,422.5,67.0,1.75,26.5,163.5,495.59,388.4
2016,10,24,17,0,350.0,56.0,1.5,26.0,115.0,409.55,320.03
2016,10,24,17,15,235.5,40.5,1.45,25.0,73.5,288.41,220.1
2016,10,24,17,30,121.0,25.0,1.4,24.0,32.0,160.51,61.26
2016,10,24,17,45,60.5,12.5,1.35,23.5,16.0,53.06,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.5,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.54,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,6.83,0.0
2016,10,25,7,15,0.0,23.5,1.4,17.5,23.5,17.94,9.2
2016,10,25,7,30,0.0,38.0,1.5,18.0,38.0,28.93,19.45
2016,10,25,7,45,0.0,56.0,1.65,18.5,56.0,42.05,31.24
2016,10,25,8,0,0.0,74.0,1.8,19.0,74.0,55.03,42.74
2016,10,25,8,15,0.0,92.5,1.95,19.5,92.5,68.21,54.19
2016,10,25,8,30,0.0,111.0,2.1,20.0,111.0,81.26,65.3
2016,10,25,8,45,68.5,151.0,2.25,20.5,181.5,112.61,85.44
2016,10,25,9,0,137.0,191.0,2.4,21.0,252.0,155.77,116.32
2016,10,25,9,15,139.0,212.5,2.45,21.5,280.0,184.61,138.97
2016,10,25,9,30,141.0,234.0,2.5,22.0,308.0,214.2,162.64
2016,10,25,9,45,93.5,240.0,2.55,22.5,291.0,213.78,163.94
2016,10,25,10,0,46.0,246.0,2.6,23.0,274.0,209.04,161.07
2016,10,25,10,15,154.5,270.5,2.65,23.0,369.5,289.04,222.54
2016,10,25,10,30,263.0,295.0,2.7,23.0,465.0,385.35,296.24
2016,10,25,10,45,332.0,291.5,2.75,23.5,514.0,442.69,339.71
2016,10,25,11,0,401.0,288.0,2.8,24.0,563.0,506.42,387.66
2016,10,25,11,15,631.0,200.5,2.85,24.0,646.0,627.71,479.76
2016,10,25,11,30,861.0,113.0,2.9,24.0,729.0,743.85,566.85
2016,10,25,11,45,626.5,214.5,2.95,24.5,665.5,708.17,537.01
2016,10,25,12,0,392.0,316.0,3.0,25.0,602.0,625.36,473.87
2016,10,25,12,15,376.5,321.0,3.0,25.0,595.5,639.03,484.29
2016,10,25,12,30,361.0,326.0,3.0,25.0,589.0,650.41,492.4
2016,10,25,12,45,383.5,315.0,3.05,25.5,592.0,677.72,512.03
2016,10,25,13,0,406.0,304.0,3.1,26.0,595.0,704.38,531.03
2016,10,25,13,15,423.5,290.0,3.05,26.0,587.5,742.54,558.14
2016,10,25,13,30,441.0,276.0,3.0,26.0,580.0,760.19,571.29
2016,10,25,13,45,476.0,251.5,2.95,26.0,569.0,782.46,588.45
2016,10,25,14,0,511.0,227.0,2.9,26.0,558.0,802.28,603.97
2016,10,25,14,15,575.5,193.0,2.85,26.0,548.0,838.52,631.51
2016,10,25,14,30,640.0,159.0,2.8,26.0,538.0,882.78,662.41
2016,10,25,14,45,450.5,193.5,2.75,26.0,452.0,720.76,549.23
2016,10,25,15,0,261.0,228.0,2.7,26.0,366.0,547.16,422.24
2016,10,25,15,15,286.5,203.0,2.45,25.5,342.5,544.97,424.05
2016,10,25,15,30,312.0,178.0,2.2,25.0,319.0,540.26,422.95
2016,10,25,15,45,296.5,160.5,1.95,25.0,282.0,502.77,395.42
2016,10,25,16,0,281.0,143.0,1.7,25.0,245.0,464.56,367.07
2016,10,25,16,15,263.0,122.5,1.5,24.5,206.0,419.15,333.46
2016,10,25,16,30,245.0,102.0,1.3,24.0,167.0,373.38,298.41
2016,10,25,16,45,214.5,81.0,1.15,23.5,129.0,315.67,252.46
2016,10,25,17,0,184.0,60.0,1.0,23.0,91.0,258.63,205.13
2016,10,25,17,15,121.0,41.0,1.0,22.5,58.0,180.5,137.51
2016,10,25,17,30,58.0,22.0,1.0,22.0,25.0,91.66,23.15
2016,10,25,17,45,29.0,11.0,1.05,21.5,12.5,29.39,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,55.0,9.5,1.25,16.5,12.0,7.47,0.0
2016,10,26,7,0,110.0,19.0,1.3,17.0,24.0,14.41,0.0
2016,10,26,7,15,235.5,34.0,1.5,17.5,64.0,25.87,15.59
2016,10,26,7,30,361.0,49.0,1.7,18.0,104.0,39.87,28.83
2016,10,26,7,45,444.0,58.0,1.95,19.0,153.0,46.77,35.24
2016,10,26,8,0,527.0,67.0,2.2,20.0,202.0,53.74,41.42
2016,10,26,8,15,578.5,74.0,2.5,21.0,252.0,58.84,45.74
2016,10,26,8,30,630.0,81.0,2.8,22.0,302.0,63.93,49.89
2016,10,26,8,45,665.5,86.0,3.1,23.0,350.0,114.68,66.16
2016,10,26,9,0,701.0,91.0,3.4,24.0,398.0,170.24,102.63
2016,10,26,9,15,430.0,161.5,3.3,24.5,356.5,212.82,148.25
2016,10,26,9,30,159.0,232.0,3.2,25.0,315.0,218.12,163.48
2016,10,26,9,45,80.5,203.0,3.15,25.5,245.5,182.57,138.27
2016,10,26,10,0,2.0,174.0,3.1,26.0,176.0,134.23,101.62
2016,10,26,10,15,86.5,238.5,3.0,26.5,294.5,227.68,173.5
2016,10,26,10,30,171.0,303.0,2.9,27.0,413.0,338.11,256.87
2016,10,26,10,45,88.0,248.5,2.8,27.5,305.5,251.86,191.25
2016,10,26,11,0,5.0,194.0,2.7,28.0,198.0,155.02,116.08
2016,10,26,11,15,420.0,155.5,2.65,28.0,454.5,439.57,337.39
2016,10,26,11,30,835.0,117.0,2.6,28.0,711.0,729.89,548.2
2016,10,26,11,45,848.5,112.0,2.55,28.5,722.5,776.52,577.81
2016,10,26,12,0,862.0,107.0,2.5,29.0,734.0,812.66,600.2
2016,10,26,12,15,862.5,107.0,2.45,29.0,734.5,849.04,623.81
2016,10,26,12,30,863.0,107.0,2.4,29.0,735.0,882.55,645.36
2016,10,26,12,45,860.0,107.0,2.4,29.0,726.5,909.87,663.21
2016,10,26,13,0,857.0,107.0,2.4,29.0,718.0,933.86,678.99
2016,10,26,13,15,520.0,219.0,2.4,29.0,587.0,763.43,564.17
2016,10,26,13,30,183.0,331.0,2.4,29.0,456.0,522.65,390.14
2016,10,26,13,45,505.5,217.0,2.4,29.5,546.0,775.49,575.98
2016,10,26,14,0,828.0,103.0,2.4,30.0,636.0,986.93,715.09
2016,10,26,14,15,816.0,101.0,2.35,29.5,604.5,981.78,711.9
2016,10,26,14,30,804.0,99.0,2.3,29.0,573.0,972.89,708.6
2016,10,26,14,45,479.0,167.0,2.3,29.0,444.5,719.14,539.89
2016,10,26,15,0,154.0,235.0,2.3,29.0,316.0,423.61,323.48
2016,10,26,15,15,430.0,163.5,2.25,28.5,361.0,665.91,509.6
2016,10,26,15,30,706.0,92.0,2.2,28.0,406.0,861.44,646.79
2016,10,26,15,45,673.5,86.5,2.2,28.0,358.5,812.68,613.48
2016,10,26,16,0,641.0,81.0,2.2,28.0,311.0,762.23,580.4
2016,10,26,16,15,591.5,74.5,1.9,27.5,261.0,693.26,532.08
2016,10,26,16,30,542.0,68.0,1.6,27.0,211.0,624.29,481.93
2016,10,26,16,45,470.5,58.5,1.35,26.5,162.0,533.01,413.29
2016,10,26,17,0,399.0,49.0,1.1,26.0,113.0,444.37,343.18
2016,10,26,17,15,276.0,35.0,1.1,25.0,71.5,314.5,236.69
2016,10,26,17,30,153.0,21.0,1.1,24.0,30.0,174.95,24.64
2016,10,26,17,45,76.5,10.5,1.1,23.5,15.0,62.97,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,36.5,9.0,1.45,17.5,10.5,7.08,0.0
2016,10,27,7,0,73.0,18.0,1.6,18.0,21.0,13.63,0.0
2016,10,27,7,15,188.0,35.5,1.75,18.5,60.0,26.73,16.02
2016,10,27,7,30,303.0,53.0,1.9,19.0,99.0,39.86,28.64
2016,10,27,7,45,390.0,64.0,2.05,20.0,147.0,48.28,36.36
2016,10,27,8,0,477.0,75.0,2.2,21.0,195.0,59.53,46.24
2016,10,27,8,15,531.0,83.0,2.05,21.5,245.0,65.1,51.05
2016,10,27,8,30,585.0,91.0,1.9,22.0,295.0,71.45,56.36
2016,10,27,8,45,627.0,95.5,1.8,23.0,343.5,119.87,71.34
2016,10,27,9,0,669.0,100.0,1.7,24.0,392.0,173.7,106.43
2016,10,27,9,15,695.5,104.5,1.5,24.5,436.0,229.49,150.13
2016,10,27,9,30,722.0,109.0,1.3,25.0,480.0,288.25,198.51
2016,10,27,9,45,742.5,112.0,1.15,26.0,519.0,346.51,246.34
2016,10,27,10,0,763.0,115.0,1.0,27.0,558.0,406.44,294.05
2016,10,27,10,15,776.5,117.5,1.05,27.0,590.5,465.16,341.28
2016,10,27,10,30,790.0,120.0,1.1,27.0,623.0,522.52,386.22
2016,10,27,10,45,799.0,122.5,1.2,27.5,648.0,577.36,427.59
2016,10,27,11,0,808.0,125.0,1.3,28.0,673.0,631.49,467.21
2016,10,27,11,15,814.0,126.0,1.4,28.0,690.0,681.26,503.77
2016,10,27,11,30,820.0,127.0,1.5,28.0,707.0,729.46,538.53
2016,10,27,11,45,843.5,117.5,1.65,28.5,720.5,778.85,572.92
2016,10,27,12,0,867.0,108.0,1.8,29.0,734.0,818.16,598.55
2016,10,27,12,15,867.0,108.0,1.85,29.0,734.5,854.28,622.32
2016,10,27,12,30,867.0,108.0,1.9,29.0,735.0,887.48,644.19
2016,10,27,12,45,866.0,107.0,1.95,29.5,727.0,915.66,661.52
2016,10,27,13,0,865.0,106.0,2.0,30.0,719.0,940.57,676.81
2016,10,27,13,15,859.5,105.0,2.0,30.0,702.5,957.79,688.1
2016,10,27,13,30,854.0,104.0,2.0,30.0,686.0,984.24,705.47
2016,10,27,13,45,847.0,102.0,2.05,30.0,661.5,991.81,711.48
2016,10,27,14,0,840.0,100.0,2.1,30.0,637.0,995.56,715.46
2016,10,27,14,15,828.0,98.0,2.1,29.5,605.0,990.44,714.89
2016,10,27,14,30,816.0,96.0,2.1,29.0,573.0,981.55,712.15
2016,10,27,14,45,795.0,94.5,2.15,29.0,534.0,960.42,700.8
2016,10,27,15,0,774.0,93.0,2.2,29.0,495.0,935.84,687.28
2016,10,27,15,15,750.5,89.5,2.2,28.5,451.0,903.07,669.11
2016,10,27,15,30,727.0,86.0,2.2,28.0,407.0,874.32,653.39
2016,10,27,15,45,693.5,81.5,2.25,28.0,359.0,825.61,622.75
2016,10,27,16,0,660.0,77.0,2.3,28.0,311.0,775.21,590.12
2016,10,27,16,15,611.0,71.0,2.05,27.5,261.0,707.02,542.71
2016,10,27,16,30,562.0,65.0,1.8,27.0,211.0,638.79,493.38
2016,10,27,16,45,491.0,55.5,1.55,26.5,162.0,547.49,424.58
2016,10,27,17,0,420.0,46.0,1.3,26.0,113.0,459.0,354.26
2016,10,27,17,15,294.0,33.0,1.25,25.0,71.0,327.23,244.74
2016,10,27,17,30,168.0,20.0,1.2,24.0,29.0,183.98,0.0
2016,10,27,17,45,84.0,10.0,1.2,23.5,14.5,67.97,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,81.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,163.0,17.0,0.9,16.0,24.0,13.95,0.0
2016,10,28,7,15,299.5,30.0,1.0,16.5,66.0,24.69,14.34
2016,10,28,7,30,436.0,43.0,1.1,17.0,108.0,35.49,25.1
2016,10,28,7,45,518.0,51.5,1.25,18.0,159.0,42.32,31.48
2016,10,28,8,0,600.0,60.0,1.4,19.0,210.0,49.21,37.63
2016,10,28,8,15,650.5,66.0,1.5,20.0,262.0,53.89,41.63
2016,10,28,8,30,701.0,72.0,1.6,21.0,314.0,60.68,47.3
2016,10,28,8,45,737.0,76.0,1.75,22.0,364.0,119.62,67.4
2016,10,28,9,0,773.0,80.0,1.9,23.0,414.0,178.29,106.15
2016,10,28,9,15,796.5,83.0,2.0,23.5,459.0,237.85,153.71
2016,10,28,9,30,820.0,86.0,2.1,24.0,504.0,299.85,206.18
2016,10,28,9,45,839.0,88.0,2.25,24.5,544.5,361.67,259.19
2016,10,28,10,0,858.0,90.0,2.4,25.0,585.0,424.8,312.43
2016,10,28,10,15,870.0,91.5,2.45,25.5,618.0,484.46,361.6
2016,10,28,10,30,882.0,93.0,2.5,26.0,651.0,543.87,408.98
2016,10,28,10,45,892.5,93.5,2.55,26.5,677.0,601.11,453.22
2016,10,28,11,0,903.0,94.0,2.6,27.0,703.0,657.5,495.41
2016,10,28,11,15,908.0,94.5,2.6,27.0,720.5,709.09,533.75
2016,10,28,11,30,913.0,95.0,2.6,27.0,738.0,758.77,569.81
2016,10,28,11,45,670.5,196.0,2.6,27.5,671.5,727.1,543.3
2016,10,28,12,0,428.0,297.0,2.6,28.0,605.0,653.15,487.11
2016,10,28,12,15,677.0,194.0,2.6,28.0,681.0,796.63,592.44
2016,10,28,12,30,926.0,91.0,2.6,28.0,757.0,921.71,676.23
2016,10,28,12,45,924.5,90.5,2.6,28.5,748.5,951.4,693.41
2016,10,28,13,0,923.0,90.0,2.6,29.0,740.0,977.61,709.14
2016,10,28,13,15,612.5,199.5,2.6,29.0,626.5,841.63,619.7
2016,10,28,13,30,302.0,309.0,2.6,29.0,513.0,639.81,476.1
2016,10,28,13,45,599.0,197.5,2.6,29.0,584.0,856.87,634.45
2016,10,28,14,0,896.0,86.0,2.6,29.0,655.0,1022.28,742.26
2016,10,28,14,15,884.5,84.0,2.55,29.0,622.5,1017.72,738.56
2016,10,28,14,30,873.0,82.0,2.5,29.0,590.0,1009.32,734.22
2016,10,28,14,45,856.5,80.0,2.5,29.0,550.5,992.1,724.87
2016,10,28,15,0,840.0,78.0,2.5,29.0,511.0,983.85,721.51
2016,10,28,15,15,818.0,75.0,2.45,28.5,466.0,952.66,704.03
2016,10,28,15,30,796.0,72.0,2.4,28.0,421.0,918.43,684.46
2016,10,28,15,45,764.5,68.5,2.4,28.0,371.5,871.45,654.93
2016,10,28,16,0,733.0,65.0,2.4,28.0,322.0,822.36,623.16
2016,10,28,16,15,685.5,60.0,2.1,27.0,270.5,754.64,577.25
2016,10,28,16,30,638.0,55.0,1.8,26.0,219.0,694.13,534.3
2016,10,28,16,45,561.5,48.0,1.5,25.5,167.5,599.39,462.84
2016,10,28,17,0,485.0,41.0,1.2,25.0,116.0,507.87,389.9
2016,10,28,17,15,350.0,29.5,1.15,24.0,72.5,368.63,273.05
2016,10,28,17,30,215.0,18.0,1.1,23.0,29.0,216.35,0.0
2016,10,28,17,45,107.5,9.0,1.1,22.5,14.5,84.04,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.0,8.5,1.5,16.5,11.0,0.0,0.0
2016,10,29,7,0,146.0,17.0,1.6,17.0,22.0,13.38,0.0
2016,10,29,7,15,290.0,29.5,1.85,17.5,63.5,24.28,13.67
2016,10,29,7,30,434.0,42.0,2.1,18.0,105.0,34.69,24.23
2016,10,29,7,45,524.5,49.0,2.4,19.0,156.5,40.43,29.65
2016,10,29,8,0,615.0,56.0,2.7,20.0,208.0,46.33,34.93
2016,10,29,8,15,664.0,61.5,2.75,21.0,259.5,50.76,38.72
2016,10,29,8,30,713.0,67.0,2.8,22.0,311.0,62.93,49.05
2016,10,29,8,45,750.5,69.5,2.9,23.0,360.5,116.68,64.07
2016,10,29,9,0,788.0,72.0,3.0,24.0,410.0,175.1,102.78
2016,10,29,9,15,810.0,75.0,3.05,24.5,454.5,235.11,151.03
2016,10,29,9,30,832.0,78.0,3.1,25.0,499.0,297.34,204.03
2016,10,29,9,45,847.5,80.5,3.15,25.5,538.0,358.94,257.19
2016,10,29,10,0,863.0,83.0,3.2,26.0,577.0,421.74,310.38
2016,10,29,10,15,874.0,84.5,3.2,26.5,609.5,480.92,359.41
2016,10,29,10,30,885.0,86.0,3.2,27.0,642.0,539.84,406.61
2016,10,29,10,45,891.5,87.5,3.25,27.5,667.0,595.69,450.12
2016,10,29,11,0,898.0,89.0,3.3,28.0,692.0,650.3,491.31
2016,10,29,11,15,902.5,90.0,3.3,28.0,708.5,701.61,529.79
2016,10,29,11,30,907.0,91.0,3.3,28.0,725.0,751.01,566.0
2016,10,29,11,45,909.0,91.5,3.35,28.5,733.5,795.88,595.67
2016,10,29,12,0,911.0,92.0,3.4,29.0,742.0,838.19,623.1
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,875.13,647.7
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,908.97,670.19
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,820.91,609.07
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,667.94,497.5
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,854.78,634.22
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,993.72,726.19
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,1001.33,731.34
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,1005.1,735.24
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,1000.5,733.53
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,992.16,729.59
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,981.11,724.04
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,953.79,707.76
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,920.31,688.42
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,883.91,666.8
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,832.97,633.3
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,787.68,602.97
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,718.89,555.26
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,650.15,505.46
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,552.74,430.96
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,458.6,355.12
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,319.58,235.95
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,164.95,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,7.08,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
