Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,12.59,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,25.55,14.23
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,39.03,27.65
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,47.49,35.44
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,58.98,45.53
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,64.6,50.4
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,73.98,58.32
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,121.93,71.81
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,176.42,107.87
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,233.09,152.95
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,292.67,202.83
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,353.98,253.94
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,414.19,303.1
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,472.48,349.97
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,531.01,395.28
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,586.65,437.07
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,641.78,477.0
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,692.75,513.99
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,742.08,548.94
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,782.49,575.52
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,828.59,604.35
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,865.14,628.26
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,898.73,650.29
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,927.96,668.71
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,953.93,685.1
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,972.36,697.67
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,987.13,708.15
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,995.38,714.69
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,999.83,719.08
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,995.75,718.24
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,1000.84,723.54
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,984.73,715.28
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,965.05,704.93
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,934.06,688.08
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,900.09,669.01
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,854.1,639.98
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,806.01,608.7
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,738.23,562.41
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,678.2,519.42
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,585.57,450.33
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,496.06,379.29
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,354.86,257.11
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,196.95,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,6.69,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,11.8,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,22.34,11.63
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,32.49,22.36
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,38.36,27.94
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,48.11,36.62
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,52.97,40.82
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,63.36,49.64
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,118.95,64.61
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,178.98,105.0
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,240.56,154.89
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,304.27,209.39
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,367.95,264.41
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,430.34,317.55
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,490.99,367.81
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,551.23,416.01
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,607.89,460.11
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,663.23,501.81
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,714.52,540.43
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,763.7,576.6
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,808.32,605.82
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,850.07,632.81
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,886.69,657.14
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,920.08,679.28
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,947.86,696.66
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,972.05,711.73
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,989.51,723.57
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,1003.15,733.11
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,1008.96,736.66
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,1010.86,737.9
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,1005.76,737.38
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,996.9,734.6
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,990.92,732.43
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,968.73,719.58
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,935.69,700.22
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,899.71,678.64
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,849.49,645.74
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,797.35,610.65
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,735.02,567.36
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,666.61,517.47
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,568.31,441.81
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,473.59,364.82
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,331.42,238.88
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,136.63,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,11.02,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,22.08,10.71
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,35.97,24.69
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,43.38,31.63
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,50.86,38.33
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,55.7,42.54
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,66.3,51.54
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,116.59,65.98
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,171.83,103.45
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,223.17,152.56
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,251.87,183.65
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,278.18,207.9
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,291.21,220.43
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,324.52,246.54
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,358.71,272.82
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,490.94,373.59
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,634.57,481.5
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,679.65,515.53
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,727.45,551.05
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,773.21,582.09
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,817.18,610.9
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,853.34,635.37
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,886.54,657.81
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,913.93,674.97
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,937.94,689.9
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,748.21,559.39
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,487.59,366.35
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,759.12,570.98
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,976.27,719.91
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,984.27,724.73
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,975.88,720.31
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,958.74,710.58
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,938.14,698.62
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,905.87,679.57
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,870.77,658.34
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,821.21,625.45
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,776.44,595.12
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,707.44,545.71
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,638.72,494.48
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,538.37,417.54
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,441.87,339.44
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,301.98,213.25
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,109.39,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,9.44,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,23.25,11.06
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,37.34,25.78
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,45.77,33.63
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,54.27,41.24
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,62.91,48.73
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,74.52,51.78
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,120.99,71.54
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,173.75,107.12
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,228.66,151.07
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,286.64,199.88
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,343.92,248.71
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,404.79,299.68
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,460.77,346.53
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,517.01,392.34
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,570.54,434.06
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,623.37,473.95
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,551.99,419.93
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,426.4,323.51
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,352.25,267.43
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,284.84,215.04
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,428.91,325.54
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,585.26,440.6
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,751.66,563.49
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,909.52,672.21
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,626.05,473.82
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,237.14,179.31
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,627.11,479.93
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,941.83,698.15
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,730.86,551.07
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,479.99,366.84
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,679.06,518.4
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,837.63,631.12
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,797.29,603.88
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,754.55,576.22
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,680.38,524.85
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,616.3,479.57
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,539.19,423.46
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,463.92,366.15
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,338.91,268.22
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,241.58,187.73
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,144.69,98.7
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,9.44,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.15,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,12.57,3.12
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,22.15,13.07
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,34.79,24.36
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,47.15,35.28
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,59.73,46.29
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,72.31,54.49
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,88.92,67.79
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,106.26,81.43
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,124.43,95.52
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,143.94,110.68
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,89.52,67.04
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,31.41,20.03
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,94.39,70.83
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,159.2,121.93
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,174.97,133.7
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,191.41,146.02
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,240.66,183.86
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,284.06,216.65
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,178.42,135.67
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,68.67,49.36
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,72.17,52.27
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,75.78,55.12
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,54.7,38.27
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,33.81,21.56
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,29.18,17.87
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,24.55,14.17
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,28.0,16.98
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,31.45,19.79
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,36.43,23.86
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,41.42,27.95
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,24.09,13.97
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,6.86,0.0
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,25.21,15.04
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,43.66,30.26
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,38.25,25.89
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,32.85,21.5
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,27.08,16.8
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,21.33,12.02
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,15.59,7.18
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,9.86,2.31
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,5.68,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.57,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,3.93,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,14.89,4.36
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,25.71,16.23
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,40.08,29.23
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,54.27,41.91
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,68.02,54.11
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,81.98,63.19
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,98.1,75.89
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,115.39,89.36
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,103.02,79.44
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,87.92,67.25
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,97.38,74.67
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,106.98,82.11
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,130.4,100.82
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,154.79,120.17
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,148.46,114.67
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,141.65,108.86
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,153.8,118.45
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,166.43,128.4
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,157.01,120.82
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,147.29,113.04
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,111.71,84.69
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,76.58,56.5
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,121.24,92.3
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,168.85,129.89
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,169.07,130.09
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,169.39,130.49
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,150.01,115.23
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,130.48,99.79
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,173.31,134.73
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,219.74,172.2
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,172.35,134.43
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,125.11,96.37
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,97.03,74.12
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,69.4,51.86
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,60.12,44.35
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,50.82,36.73
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,41.34,28.93
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,32.1,21.18
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,23.64,13.95
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,15.22,6.69
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,8.73,0.41
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.36,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.36,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,12.58,2.35
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,22.91,13.87
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,37.04,26.68
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,50.97,39.18
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,65.05,51.72
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,79.24,61.21
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,94.57,73.49
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,111.06,86.41
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,126.3,98.62
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,142.04,111.21
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,156.78,122.73
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,171.98,134.53
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,163.13,127.11
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,152.76,118.42
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,161.14,124.72
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,169.78,131.16
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,163.42,125.98
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,156.71,120.54
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,164.21,126.18
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,171.94,131.98
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,156.13,119.46
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,140.01,106.72
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,155.96,119.46
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,172.63,132.71
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,165.53,127.16
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,158.33,121.59
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,301.81,236.64
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,462.22,360.0
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,252.98,199.13
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,38.33,25.71
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,78.72,58.83
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,128.44,99.17
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,300.12,241.31
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,456.92,366.84
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,389.11,314.22
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,344.99,279.65
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,295.37,240.31
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,246.11,200.01
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,255.08,205.71
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,243.75,192.54
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,144.14,92.68
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,19.17,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,16.68,4.21
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,33.08,22.54
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,42.55,31.57
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,52.01,40.24
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,61.47,48.77
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,76.12,53.27
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,93.66,63.12
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,78.0,59.93
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,87.77,67.76
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,97.65,75.56
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,106.52,82.46
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,115.5,89.38
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,229.89,180.14
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,351.69,275.06
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,279.99,219.05
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,175.45,135.65
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,177.62,137.43
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,179.75,139.02
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,295.27,230.83
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,426.54,331.96
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,349.7,272.72
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,284.85,222.02
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,143.84,111.29
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,13.03,5.04
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,18.4,9.48
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,23.77,13.91
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,30.3,19.3
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,36.83,24.7
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,43.37,30.13
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,49.91,35.58
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,141.9,111.79
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,245.84,195.98
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,142.19,112.54
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,43.65,30.89
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,38.24,26.49
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,32.85,22.01
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,26.7,16.84
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,20.56,11.61
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,14.82,6.67
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,9.1,1.73
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,4.92,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.79,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,15.6,2.6
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,31.01,20.59
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,39.88,29.09
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,51.32,39.45
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,25.75,17.11
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.03,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.42,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,3.8,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,4.57,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,5.33,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,10.68,3.25
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,16.05,7.66
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,54.95,39.67
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,94.36,71.63
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,67.4,49.5
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,40.72,27.67
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,77.25,57.26
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,115.2,87.63
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,107.65,81.33
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,100.04,75.07
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,119.73,90.78
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,140.15,106.97
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,120.41,91.31
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,100.67,75.63
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,110.72,83.74
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,121.19,92.16
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,151.99,116.76
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,185.13,142.96
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,95.04,71.7
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,16.82,8.17
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,29.46,18.63
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,42.14,29.12
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,55.26,39.99
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,70.64,52.72
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,60.88,44.8
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,51.1,36.81
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,321.15,262.29
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,515.48,411.04
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,411.44,326.82
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,313.6,244.6
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,177.9,105.42
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,7.87,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.16,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,8.34,1.35
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,13.68,6.25
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,19.03,11.11
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,24.78,16.28
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,30.54,20.26
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,32.08,21.54
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,33.63,22.79
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,48.68,35.36
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,63.79,47.86
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,69.58,52.42
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,75.43,56.99
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,119.97,93.28
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,166.5,130.73
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,172.93,135.7
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,179.39,140.76
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,141.06,109.78
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,102.19,78.17
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,128.18,99.27
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,155.21,121.05
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,205.99,162.1
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,279.64,220.73
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,296.02,233.86
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,313.24,247.81
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,275.64,218.02
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,216.3,170.79
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,172.16,135.16
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,128.18,99.32
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,109.71,84.57
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,91.33,69.75
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,51.81,37.4
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,15.26,7.1
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,10.28,2.98
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.32,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.56,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,3.79,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.03,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.27,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.51,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.75,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.38,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
