Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,9,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,6,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,9,7,15,0.0,1.5,3.35,14.0,1.5,1.13,0.0
2016,11,9,7,30,0.0,3.0,3.4,14.0,3.0,2.27,0.0
2016,11,9,7,45,0.0,5.5,3.45,14.5,5.5,4.16,0.0
2016,11,9,8,0,0.0,8.0,3.5,15.0,8.0,6.06,0.0
2016,11,9,8,15,0.0,10.5,3.6,15.0,10.5,7.97,1.48
2016,11,9,8,30,0.0,13.0,3.7,15.0,13.0,9.88,2.83
2016,11,9,8,45,0.0,17.5,3.8,15.5,17.5,13.31,5.75
2016,11,9,9,0,0.0,22.0,3.9,16.0,22.0,16.76,8.65
2016,11,9,9,15,0.0,33.5,3.95,16.0,33.5,25.58,16.11
2016,11,9,9,30,0.0,45.0,4.0,16.0,45.0,34.43,23.54
2016,11,9,9,45,0.0,73.5,4.05,16.0,73.5,56.45,41.98
2016,11,9,10,0,0.0,102.0,4.1,16.0,102.0,78.51,60.28
2016,11,9,10,15,0.0,56.5,4.1,16.0,56.5,43.35,30.8
2016,11,9,10,30,0.0,11.0,4.1,16.0,11.0,8.41,1.42
2016,11,9,10,45,0.0,12.0,4.15,16.5,12.0,9.18,2.04
2016,11,9,11,0,0.0,13.0,4.2,17.0,13.0,9.95,2.66
2016,11,9,11,15,0.0,54.0,4.2,17.0,54.0,41.5,28.93
2016,11,9,11,30,0.0,95.0,4.2,17.0,95.0,73.3,55.18
2016,11,9,11,45,0.0,106.5,4.25,17.5,106.5,82.52,62.57
2016,11,9,12,0,0.0,118.0,4.3,18.0,118.0,91.9,70.08
2016,11,9,12,15,0.0,129.0,4.2,18.0,129.0,101.04,77.52
2016,11,9,12,30,0.0,140.0,4.1,18.0,140.0,110.4,85.13
2016,11,9,12,45,0.0,115.0,4.1,18.0,115.0,89.71,68.29
2016,11,9,13,0,0.0,90.0,4.1,18.0,90.0,69.4,51.71
2016,11,9,13,15,0.0,112.0,4.05,18.0,112.0,87.41,66.54
2016,11,9,13,30,0.0,134.0,4.0,18.0,134.0,106.39,82.12
2016,11,9,13,45,0.0,89.0,4.0,18.5,89.0,68.57,51.09
2016,11,9,14,0,0.0,44.0,4.0,19.0,44.0,33.74,22.37
2016,11,9,14,15,0.0,73.5,4.0,19.0,73.5,56.5,41.28
2016,11,9,14,30,0.0,103.0,4.0,19.0,103.0,80.69,61.33
2016,11,9,14,45,0.0,65.0,4.0,19.0,65.0,49.88,35.97
2016,11,9,15,0,0.0,27.0,4.0,19.0,27.0,20.62,11.64
2016,11,9,15,15,0.0,36.5,3.9,18.5,36.5,27.89,17.84
2016,11,9,15,30,0.0,46.0,3.8,18.0,46.0,35.17,24.09
2016,11,9,15,45,0.0,40.0,3.7,18.0,40.0,30.55,20.24
2016,11,9,16,0,0.0,34.0,3.6,18.0,34.0,25.93,16.36
2016,11,9,16,15,0.0,27.5,3.3,17.5,27.5,20.94,12.15
2016,11,9,16,30,0.0,21.0,3.0,17.0,21.0,15.97,7.89
2016,11,9,16,45,0.0,15.0,2.7,17.0,15.0,11.39,3.89
2016,11,9,17,0,0.0,9.0,2.4,17.0,9.0,6.82,0.0
2016,11,9,17,15,0.0,4.5,2.35,16.5,4.5,3.4,0.0
2016,11,9,17,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,10,7,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,10,7,15,0.0,17.0,2.3,13.0,17.0,12.96,0.0
2016,11,10,7,30,0.0,34.0,2.3,13.0,34.0,25.35,15.82
2016,11,10,7,45,10.0,55.0,2.35,13.5,57.0,40.28,29.83
2016,11,10,8,0,20.0,76.0,2.4,14.0,80.0,54.46,42.81
2016,11,10,8,15,30.0,96.0,2.35,14.0,104.0,68.02,55.14
2016,11,10,8,30,40.0,116.0,2.3,14.0,128.0,82.77,64.66
2016,11,10,8,45,189.0,130.5,2.25,14.5,201.5,111.72,82.01
2016,11,10,9,0,338.0,145.0,2.2,15.0,275.0,161.34,115.17
2016,11,10,9,15,212.5,172.5,2.2,15.0,258.0,177.67,134.6
2016,11,10,9,30,87.0,200.0,2.2,15.0,241.0,177.02,139.42
2016,11,10,9,45,52.5,198.5,2.25,15.5,223.5,172.6,136.83
2016,11,10,10,0,18.0,197.0,2.3,16.0,206.0,159.21,126.29
2016,11,10,10,15,124.0,232.0,2.25,16.5,303.5,250.4,198.84
2016,11,10,10,30,230.0,267.0,2.2,17.0,401.0,345.18,273.17
2016,11,10,10,45,296.5,266.5,2.2,17.5,447.0,409.61,323.17
2016,11,10,11,0,363.0,266.0,2.2,18.0,493.0,471.57,370.87
2016,11,10,11,15,297.5,287.5,2.2,18.0,477.0,471.4,370.3
2016,11,10,11,30,232.0,309.0,2.2,18.0,461.0,450.65,354.14
2016,11,10,11,45,138.0,297.5,2.2,18.5,388.5,383.49,301.29
2016,11,10,12,0,44.0,286.0,2.2,19.0,316.0,290.39,227.36
2016,11,10,12,15,161.5,298.0,2.3,19.0,407.0,424.35,333.82
2016,11,10,12,30,279.0,310.0,2.4,19.0,498.0,569.79,444.64
2016,11,10,12,45,323.5,296.0,2.5,19.5,511.0,610.29,474.56
2016,11,10,13,0,368.0,282.0,2.6,20.0,524.0,651.56,505.56
2016,11,10,13,15,312.5,286.0,2.7,20.0,488.0,617.53,480.25
2016,11,10,13,30,257.0,290.0,2.8,20.0,452.0,580.17,452.61
2016,11,10,13,45,317.5,266.0,2.9,20.0,458.0,622.68,487.21
2016,11,10,14,0,378.0,242.0,3.0,20.0,464.0,664.62,520.89
2016,11,10,14,15,254.0,242.5,2.95,20.0,388.5,548.3,432.39
2016,11,10,14,30,130.0,243.0,2.9,20.0,313.0,405.92,322.28
2016,11,10,14,45,186.5,222.0,2.9,20.0,314.0,443.21,354.59
2016,11,10,15,0,243.0,201.0,2.9,20.0,315.0,502.77,402.56
2016,11,10,15,15,301.5,173.0,2.75,19.5,300.5,528.6,425.57
2016,11,10,15,30,360.0,145.0,2.6,19.0,286.0,550.88,445.92
2016,11,10,15,45,339.0,129.0,2.5,19.0,249.0,508.55,413.81
2016,11,10,16,0,318.0,113.0,2.4,19.0,212.0,465.58,380.77
2016,11,10,16,15,290.5,95.5,2.05,18.5,173.5,413.94,339.77
2016,11,10,16,30,263.0,78.0,1.7,18.0,135.0,362.55,297.42
2016,11,10,16,45,217.5,59.5,1.4,17.5,98.0,294.22,239.51
2016,11,10,17,0,172.0,41.0,1.1,17.0,61.0,247.56,194.94
2016,11,10,17,15,86.0,20.5,1.05,16.5,30.5,114.15,54.78
2016,11,10,17,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,11,11,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,11,7,15,0.0,1.0,1.75,11.5,1.0,0.75,0.0
2016,11,11,7,30,0.0,2.0,2.0,12.0,2.0,1.51,0.0
2016,11,11,7,45,0.0,3.5,2.25,13.0,3.5,2.65,0.0
2016,11,11,8,0,0.0,5.0,2.5,14.0,5.0,3.78,0.0
2016,11,11,8,15,0.0,6.5,2.35,14.5,6.5,4.93,0.0
2016,11,11,8,30,0.0,8.0,2.2,15.0,8.0,6.07,0.0
2016,11,11,8,45,0.0,41.0,2.05,15.5,41.0,31.31,21.18
2016,11,11,9,0,0.0,74.0,1.9,16.0,74.0,56.76,42.64
2016,11,11,9,15,0.0,65.0,1.95,16.5,65.0,49.84,36.59
2016,11,11,9,30,0.0,56.0,2.0,17.0,56.0,42.9,30.59
2016,11,11,9,45,0.0,104.0,2.05,18.0,104.0,79.9,61.13
2016,11,11,10,0,0.0,152.0,2.1,19.0,152.0,117.2,91.21
2016,11,11,10,15,3.0,169.5,2.1,19.0,171.0,132.87,103.63
2016,11,11,10,30,6.0,187.0,2.1,19.0,190.0,149.2,116.59
2016,11,11,10,45,8.5,199.0,2.15,19.5,204.0,161.42,125.99
2016,11,11,11,0,11.0,211.0,2.2,20.0,218.0,174.11,135.73
2016,11,11,11,15,11.5,216.5,2.2,20.5,224.5,180.44,140.36
2016,11,11,11,30,12.0,222.0,2.2,21.0,231.0,186.89,145.09
2016,11,11,11,45,121.0,269.0,2.2,21.5,350.5,343.26,268.51
2016,11,11,12,0,230.0,316.0,2.2,22.0,470.0,486.47,376.8
2016,11,11,12,15,256.5,312.0,2.2,22.0,483.5,537.1,413.82
2016,11,11,12,30,283.0,308.0,2.2,22.0,497.0,571.46,439.51
2016,11,11,12,45,349.5,288.0,2.25,22.0,518.0,625.47,480.72
2016,11,11,13,0,416.0,268.0,2.3,22.0,539.0,681.16,522.7
2016,11,11,13,15,646.0,176.0,2.3,22.0,585.0,849.42,645.25
2016,11,11,13,30,876.0,84.0,2.3,22.0,631.0,967.37,724.11
2016,11,11,13,45,868.5,82.5,2.3,22.5,607.5,974.48,727.17
2016,11,11,14,0,861.0,81.0,2.3,23.0,584.0,977.91,729.11
2016,11,11,14,15,541.5,159.5,2.25,23.0,470.0,766.09,585.59
2016,11,11,14,30,222.0,238.0,2.2,23.0,356.0,493.5,384.53
2016,11,11,14,45,315.0,205.0,2.2,23.0,359.0,576.31,451.04
2016,11,11,15,0,408.0,172.0,2.2,23.0,362.0,656.56,512.45
2016,11,11,15,15,395.0,157.0,2.05,22.5,327.0,625.54,490.87
2016,11,11,15,30,382.0,142.0,1.9,22.0,292.0,592.74,468.46
2016,11,11,15,45,368.5,124.5,1.8,22.0,254.0,554.77,441.14
2016,11,11,16,0,355.0,107.0,1.7,22.0,216.0,515.38,412.0
2016,11,11,16,15,324.0,90.5,1.45,21.5,176.5,459.91,369.23
2016,11,11,16,30,293.0,74.0,1.2,21.0,137.0,404.67,324.95
2016,11,11,16,45,243.5,56.5,0.95,20.5,99.5,332.55,265.16
2016,11,11,17,0,194.0,39.0,0.7,20.0,62.0,262.96,203.39
2016,11,11,17,15,97.0,19.5,0.7,19.5,31.0,137.51,59.24
2016,11,11,17,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.4,18.5,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,12,7,15,175.0,15.5,3.2,12.0,33.5,12.6,0.0
2016,11,12,7,30,350.0,31.0,3.3,12.0,67.0,25.66,15.85
2016,11,12,7,45,447.5,40.0,3.45,12.5,113.0,33.06,23.5
2016,11,12,8,0,545.0,49.0,3.6,13.0,159.0,40.56,30.57
2016,11,12,8,15,603.0,55.0,3.6,13.5,207.5,45.43,35.11
2016,11,12,8,30,661.0,61.0,3.6,14.0,256.0,62.77,39.46
2016,11,12,8,45,698.0,66.0,3.65,15.0,303.0,118.62,67.98
2016,11,12,9,0,735.0,71.0,3.7,16.0,350.0,175.11,108.87
2016,11,12,9,15,761.5,74.0,3.65,16.5,393.5,232.01,156.8
2016,11,12,9,30,788.0,77.0,3.6,17.0,437.0,291.69,209.42
2016,11,12,9,45,804.0,80.5,3.55,17.5,475.0,350.81,262.17
2016,11,12,10,0,820.0,84.0,3.5,18.0,513.0,410.97,314.78
2016,11,12,10,15,833.5,86.0,3.4,18.0,544.5,469.36,365.21
2016,11,12,10,30,847.0,88.0,3.3,18.0,576.0,527.92,414.28
2016,11,12,10,45,853.5,90.5,3.2,18.5,600.0,582.92,458.29
2016,11,12,11,0,860.0,93.0,3.1,19.0,624.0,636.85,499.94
2016,11,12,11,15,865.5,93.5,3.0,19.5,641.0,681.39,533.51
2016,11,12,11,30,871.0,94.0,2.9,20.0,658.0,728.61,567.85
2016,11,12,11,45,877.5,93.0,2.85,20.5,667.0,773.13,598.07
2016,11,12,12,0,884.0,92.0,2.8,21.0,676.0,815.57,625.97
2016,11,12,12,15,884.0,92.0,2.7,21.0,676.5,851.34,649.79
2016,11,12,12,30,884.0,92.0,2.6,21.0,677.0,884.21,671.45
2016,11,12,12,45,880.5,92.0,2.55,21.0,669.0,910.88,689.18
2016,11,12,13,0,877.0,92.0,2.5,21.0,661.0,934.21,704.72
2016,11,12,13,15,564.0,189.5,2.45,21.0,552.5,775.28,594.66
2016,11,12,13,30,251.0,287.0,2.4,21.0,444.0,548.31,425.63
2016,11,12,13,45,225.0,278.0,2.4,21.0,414.5,521.87,407.66
2016,11,12,14,0,199.0,269.0,2.4,21.0,385.0,493.83,387.07
2016,11,12,14,15,99.5,215.0,2.4,21.0,273.0,334.62,264.59
2016,11,12,14,30,0.0,161.0,2.4,21.0,161.0,135.46,104.81
2016,11,12,14,45,50.5,181.5,2.4,21.0,205.5,231.04,184.24
2016,11,12,15,0,101.0,202.0,2.4,21.0,250.0,315.03,252.53
2016,11,12,15,15,95.0,184.0,2.3,20.5,225.0,292.15,235.14
2016,11,12,15,30,89.0,166.0,2.2,20.0,200.0,269.13,217.77
2016,11,12,15,45,82.0,145.0,2.1,20.0,173.5,240.52,195.18
2016,11,12,16,0,75.0,124.0,2.0,20.0,147.0,211.66,171.96
2016,11,12,16,15,64.0,102.5,1.75,19.5,119.5,177.96,144.33
2016,11,12,16,30,53.0,81.0,1.5,19.0,92.0,143.99,115.78
2016,11,12,16,45,36.5,60.0,1.3,18.5,66.5,105.58,82.71
2016,11,12,17,0,20.0,39.0,1.1,18.0,41.0,65.92,47.84
2016,11,12,17,15,10.0,19.5,1.1,17.5,20.5,28.6,6.51
2016,11,12,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,1.35,12.5,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.0,11.5,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,13,7,15,115.5,17.5,1.2,11.5,29.0,13.32,0.0
2016,11,13,7,30,231.0,35.0,1.4,12.0,58.0,26.55,16.43
2016,11,13,7,45,320.0,48.5,1.65,12.5,100.5,36.81,26.77
2016,11,13,8,0,409.0,62.0,1.9,13.0,143.0,47.05,36.33
2016,11,13,8,15,484.0,67.0,1.8,13.5,189.0,53.48,42.29
2016,11,13,8,30,559.0,72.0,1.7,14.0,235.0,68.39,45.45
2016,11,13,8,45,553.0,88.0,1.6,14.5,273.0,119.14,74.04
2016,11,13,9,0,547.0,104.0,1.5,15.0,311.0,169.46,112.53
2016,11,13,9,15,483.5,133.5,1.4,16.0,332.0,213.13,151.89
2016,11,13,9,30,420.0,163.0,1.3,17.0,353.0,252.86,188.3
2016,11,13,9,45,598.5,131.5,1.25,18.0,428.0,323.29,241.98
2016,11,13,10,0,777.0,100.0,1.2,19.0,503.0,408.22,307.72
2016,11,13,10,15,792.0,102.5,1.1,19.5,535.5,465.55,354.17
2016,11,13,10,30,807.0,105.0,1.0,20.0,568.0,523.32,399.21
2016,11,13,10,45,587.0,182.5,0.95,20.5,527.0,511.43,391.26
2016,11,13,11,0,367.0,260.0,0.9,21.0,486.0,469.11,359.29
2016,11,13,11,15,603.5,185.5,0.9,21.0,569.0,601.85,458.95
2016,11,13,11,30,840.0,111.0,0.9,21.0,652.0,729.98,551.35
2016,11,13,11,45,840.0,113.5,0.95,21.5,660.5,773.11,579.6
2016,11,13,12,0,840.0,116.0,1.0,22.0,669.0,813.78,605.67
2016,11,13,12,15,840.5,116.0,1.05,22.0,669.0,849.64,629.57
2016,11,13,12,30,841.0,116.0,1.1,22.0,669.0,882.69,651.66
2016,11,13,12,45,840.0,114.5,1.15,22.5,661.5,909.8,668.65
2016,11,13,13,0,839.0,113.0,1.2,23.0,654.0,933.69,683.65
2016,11,13,13,15,832.5,112.0,1.2,23.0,638.0,949.58,694.15
2016,11,13,13,30,826.0,111.0,1.2,23.0,622.0,961.87,702.57
2016,11,13,13,45,818.0,108.5,1.3,23.0,598.0,967.32,708.48
2016,11,13,14,0,810.0,106.0,1.4,23.0,574.0,969.09,712.24
2016,11,13,14,15,796.0,103.5,1.4,23.0,543.0,961.14,708.37
2016,11,13,14,30,782.0,101.0,1.4,23.0,512.0,949.55,702.38
2016,11,13,14,45,741.0,104.5,1.4,23.0,471.5,922.43,686.32
2016,11,13,15,0,700.0,108.0,1.4,23.0,431.0,884.96,663.44
2016,11,13,15,15,670.5,103.0,1.35,22.5,388.5,845.61,639.62
2016,11,13,15,30,641.0,98.0,1.3,22.0,346.0,803.76,613.57
2016,11,13,15,45,591.5,93.0,1.3,22.0,299.0,740.2,570.98
2016,11,13,16,0,542.0,88.0,1.3,22.0,252.0,675.25,526.02
2016,11,13,16,15,481.5,78.5,1.2,21.0,204.5,594.51,468.47
2016,11,13,16,30,421.0,69.0,1.1,20.0,157.0,513.43,407.63
2016,11,13,16,45,327.5,55.5,1.0,19.5,112.5,405.07,321.75
2016,11,13,17,0,234.0,42.0,0.9,19.0,68.0,303.35,233.98
2016,11,13,17,15,117.0,21.0,0.95,18.5,34.0,156.12,51.19
2016,11,13,17,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.15,14.5,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,14,7,15,128.5,17.5,2.1,12.5,30.0,13.34,0.0
2016,11,14,7,30,257.0,35.0,2.4,13.0,60.0,26.64,16.18
2016,11,14,7,45,358.0,47.0,2.7,14.0,104.5,38.36,27.87
2016,11,14,8,0,459.0,59.0,3.0,15.0,149.0,47.92,36.75
2016,11,14,8,15,522.0,67.5,3.05,15.5,197.0,54.33,42.66
2016,11,14,8,30,585.0,76.0,3.1,16.0,245.0,72.46,48.06
2016,11,14,8,45,631.5,81.5,3.2,17.0,292.5,121.47,72.31
2016,11,14,9,0,678.0,87.0,3.3,18.0,340.0,176.32,111.51
2016,11,14,9,15,707.0,91.0,3.3,18.5,383.5,231.79,157.54
2016,11,14,9,30,736.0,95.0,3.3,19.0,427.0,290.44,208.37
2016,11,14,9,45,760.5,97.0,3.3,20.0,465.5,348.75,258.9
2016,11,14,10,0,785.0,99.0,3.3,21.0,504.0,410.39,311.04
2016,11,14,10,15,799.5,101.5,3.25,21.5,536.0,467.88,359.25
2016,11,14,10,30,814.0,104.0,3.2,22.0,568.0,525.74,406.19
2016,11,14,10,45,826.5,104.5,3.2,22.5,593.0,580.68,449.6
2016,11,14,11,0,839.0,105.0,3.2,23.0,618.0,635.15,491.31
2016,11,14,11,15,845.0,106.0,3.15,23.0,635.0,685.06,529.3
2016,11,14,11,30,851.0,107.0,3.1,23.0,652.0,733.38,565.21
2016,11,14,11,45,871.0,100.0,3.05,23.5,664.0,782.09,598.82
2016,11,14,12,0,891.0,93.0,3.0,24.0,676.0,821.27,624.14
2016,11,14,12,15,891.0,93.0,2.9,24.0,676.5,857.29,647.98
2016,11,14,12,30,891.0,93.0,2.8,24.0,677.0,890.4,669.67
2016,11,14,12,45,889.0,92.0,2.75,24.5,669.0,917.53,686.26
2016,11,14,13,0,887.0,91.0,2.7,25.0,661.0,941.36,700.62
2016,11,14,13,15,881.5,90.0,2.65,25.0,645.0,958.45,711.92
2016,11,14,13,30,876.0,89.0,2.6,25.0,629.0,971.94,721.02
2016,11,14,13,45,868.5,87.5,2.55,25.5,605.0,979.25,724.78
2016,11,14,14,0,861.0,86.0,2.5,26.0,581.0,982.89,726.34
2016,11,14,14,15,849.0,84.0,2.4,26.0,550.0,990.24,731.45
2016,11,14,14,30,837.0,82.0,2.3,26.0,519.0,981.47,726.07
2016,11,14,14,45,820.0,79.5,2.25,26.0,482.0,963.38,715.36
2016,11,14,15,0,803.0,77.0,2.2,26.0,445.0,941.87,702.48
2016,11,14,15,15,778.5,73.5,2.0,25.5,402.0,908.31,681.26
2016,11,14,15,30,754.0,70.0,1.8,25.0,359.0,871.92,657.81
2016,11,14,15,45,721.5,65.0,1.65,25.0,312.5,823.26,624.63
2016,11,14,16,0,689.0,60.0,1.5,25.0,266.0,772.69,589.17
2016,11,14,16,15,634.5,54.5,1.35,24.0,217.5,707.43,543.93
2016,11,14,16,30,580.0,49.0,1.2,23.0,169.0,635.67,491.25
2016,11,14,16,45,493.5,40.0,1.05,22.0,122.0,532.25,411.75
2016,11,14,17,0,407.0,31.0,0.9,21.0,75.0,433.57,326.67
2016,11,14,17,15,203.5,15.5,0.95,20.5,37.5,219.33,59.29
2016,11,14,17,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,15,7,15,223.5,12.5,2.5,12.5,33.0,9.83,0.0
2016,11,15,7,30,447.0,25.0,2.8,13.0,66.0,22.97,12.93
2016,11,15,7,45,543.5,32.0,3.15,14.0,114.0,29.57,20.17
2016,11,15,8,0,640.0,39.0,3.5,15.0,162.0,36.33,26.5
2016,11,15,8,15,695.5,43.5,3.3,15.5,212.0,40.74,30.62
2016,11,15,8,30,751.0,48.0,3.1,16.0,262.0,59.45,34.71
2016,11,15,8,45,787.0,51.5,2.95,17.0,310.5,115.24,61.1
2016,11,15,9,0,823.0,55.0,2.8,18.0,359.0,178.3,106.76
2016,11,15,9,15,847.0,57.0,2.6,18.5,403.5,238.12,156.92
2016,11,15,9,30,871.0,59.0,2.4,19.0,448.0,300.17,211.33
2016,11,15,9,45,888.0,61.0,2.25,20.0,487.0,361.88,265.23
2016,11,15,10,0,905.0,63.0,2.1,21.0,526.0,424.53,318.36
2016,11,15,10,15,916.5,64.0,2.0,22.0,558.5,484.38,367.54
2016,11,15,10,30,928.0,65.0,1.9,23.0,591.0,543.98,414.38
2016,11,15,10,45,936.0,66.0,1.85,24.0,616.0,601.09,457.54
2016,11,15,11,0,944.0,67.0,1.8,25.0,641.0,657.06,498.01
2016,11,15,11,15,949.0,67.5,1.75,25.0,658.5,709.11,536.18
2016,11,15,11,30,954.0,68.0,1.7,25.0,676.0,759.22,571.26
2016,11,15,11,45,952.5,70.5,1.65,25.5,684.5,804.46,599.53
2016,11,15,12,0,951.0,73.0,1.6,26.0,693.0,846.86,625.45
2016,11,15,12,15,951.0,73.5,1.55,26.0,693.5,885.27,649.63
2016,11,15,12,30,951.0,74.0,1.5,26.0,694.0,920.6,671.61
2016,11,15,12,45,948.0,73.5,1.5,26.5,685.5,948.82,688.26
2016,11,15,13,0,945.0,73.0,1.5,27.0,677.0,973.49,702.68
2016,11,15,13,15,940.0,72.5,1.45,27.0,661.0,992.63,714.33
2016,11,15,13,30,935.0,72.0,1.4,27.0,645.0,1008.0,723.75
2016,11,15,13,45,926.5,71.0,1.35,27.0,620.5,1015.49,728.38
2016,11,15,14,0,918.0,70.0,1.3,27.0,596.0,1019.09,730.83
2016,11,15,14,15,906.5,69.0,1.25,27.0,564.5,1015.85,729.21
2016,11,15,14,30,895.0,68.0,1.2,27.0,533.0,1008.85,725.47
2016,11,15,14,45,878.0,66.0,1.15,27.0,494.5,991.28,715.26
2016,11,15,15,0,861.0,64.0,1.1,27.0,456.0,970.27,703.03
2016,11,15,15,15,837.5,61.5,1.0,27.0,412.5,938.84,683.21
2016,11,15,15,30,814.0,59.0,0.9,27.0,369.0,915.99,668.74
2016,11,15,15,45,779.0,55.5,0.85,27.0,321.0,866.15,637.03
2016,11,15,16,0,744.0,52.0,0.8,27.0,273.0,814.44,603.23
2016,11,15,16,15,691.0,47.5,0.75,26.5,223.0,743.13,555.53
2016,11,15,16,30,638.0,43.0,0.7,26.0,173.0,671.64,504.79
2016,11,15,16,45,547.5,35.5,0.65,25.5,125.0,564.24,424.84
2016,11,15,17,0,457.0,28.0,0.6,25.0,77.0,460.66,337.38
2016,11,15,17,15,228.5,14.0,0.7,24.0,38.5,230.91,45.77
2016,11,15,17,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,1.05,21.5,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,1.35,18.5,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,16,7,15,208.0,13.0,2.05,13.5,31.5,10.23,0.0
2016,11,16,7,30,416.0,26.0,2.3,14.0,63.0,23.78,13.23
2016,11,16,7,45,515.0,34.0,2.55,15.0,110.5,31.17,21.42
2016,11,16,8,0,614.0,42.0,2.8,16.0,158.0,38.68,28.43
2016,11,16,8,15,672.0,47.0,2.75,16.5,208.0,43.38,32.81
2016,11,16,8,30,730.0,52.0,2.7,17.0,258.0,62.16,37.08
2016,11,16,8,45,766.0,56.0,2.7,18.0,306.0,117.08,63.19
2016,11,16,9,0,802.0,60.0,2.7,19.0,354.0,176.38,105.68
2016,11,16,9,15,827.0,63.0,2.55,20.0,398.5,236.61,155.6
2016,11,16,9,30,852.0,66.0,2.4,21.0,443.0,300.9,210.88
2016,11,16,9,45,868.5,68.5,2.25,22.0,482.0,361.87,263.61
2016,11,16,10,0,885.0,71.0,2.1,23.0,521.0,423.76,315.6
2016,11,16,10,15,897.5,72.5,2.5,23.5,553.5,483.53,366.24
2016,11,16,10,30,910.0,74.0,2.9,24.0,586.0,543.21,415.44
2016,11,16,10,45,916.5,76.0,3.3,25.0,611.0,599.64,460.03
2016,11,16,11,0,923.0,78.0,3.7,26.0,636.0,654.85,502.33
2016,11,16,11,15,928.5,78.5,3.8,26.0,653.5,706.4,541.98
2016,11,16,11,30,934.0,79.0,3.9,26.0,671.0,756.11,579.31
2016,11,16,11,45,938.5,78.5,4.05,26.5,680.5,801.93,610.39
2016,11,16,12,0,943.0,78.0,4.2,27.0,690.0,845.36,639.57
2016,11,16,12,15,943.0,78.5,4.25,27.0,690.5,883.56,665.83
2016,11,16,12,30,943.0,79.0,4.3,27.0,691.0,918.71,689.99
2016,11,16,12,45,940.0,79.0,4.35,27.0,683.0,947.39,709.79
2016,11,16,13,0,937.0,79.0,4.4,27.0,675.0,972.58,727.34
2016,11,16,13,15,932.0,78.0,4.4,27.0,658.5,991.08,740.26
2016,11,16,13,30,927.0,77.0,4.4,27.0,642.0,1005.83,750.85
2016,11,16,13,45,918.5,76.0,4.45,27.0,618.0,1013.35,757.08
2016,11,16,14,0,910.0,75.0,4.5,27.0,594.0,1017.02,760.97
2016,11,16,14,15,898.5,73.5,4.4,26.5,562.5,1013.24,760.69
2016,11,16,14,30,887.0,72.0,4.3,26.0,531.0,1005.7,758.07
2016,11,16,14,45,869.0,70.5,4.25,26.0,492.5,987.99,747.47
2016,11,16,15,0,851.0,69.0,4.2,26.0,454.0,978.88,742.86
2016,11,16,15,15,826.5,66.0,3.9,25.5,410.5,945.72,721.56
2016,11,16,15,30,802.0,63.0,3.6,25.0,367.0,909.63,697.97
2016,11,16,15,45,767.0,59.5,3.3,25.0,319.0,860.0,662.87
2016,11,16,16,0,732.0,56.0,3.0,25.0,271.0,808.42,625.38
2016,11,16,16,15,677.0,50.5,2.75,24.0,221.0,734.06,572.41
2016,11,16,16,30,622.0,45.0,2.5,23.0,171.0,659.58,516.3
2016,11,16,16,45,530.5,37.0,2.3,22.0,123.0,550.99,431.07
2016,11,16,17,0,439.0,29.0,2.1,21.0,75.0,446.05,337.74
2016,11,16,17,15,219.5,14.5,2.1,20.0,37.5,229.11,30.6
2016,11,16,17,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,2.15,18.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,3.5,16.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,3.65,14.5,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,17,7,15,77.5,15.0,2.45,13.5,22.0,11.8,0.0
2016,11,17,7,30,155.0,30.0,2.8,14.0,44.0,22.63,11.97
2016,11,17,7,45,201.5,48.5,3.2,15.0,78.5,36.06,25.58
2016,11,17,8,0,248.0,67.0,3.6,16.0,113.0,49.17,37.58
2016,11,17,8,15,275.5,84.5,3.95,16.5,149.5,61.46,48.7
2016,11,17,8,30,303.0,102.0,4.3,17.0,186.0,80.18,58.06
2016,11,17,8,45,316.5,120.0,4.65,18.0,222.0,116.98,80.5
2016,11,17,9,0,330.0,138.0,5.0,19.0,258.0,155.91,109.84
2016,11,17,9,15,335.5,156.0,5.15,19.5,291.0,195.17,142.52
2016,11,17,9,30,341.0,174.0,5.3,20.0,324.0,235.43,176.95
2016,11,17,9,45,344.5,190.0,5.5,20.5,353.0,274.36,210.43
2016,11,17,10,0,348.0,206.0,5.7,21.0,382.0,313.8,243.9
2016,11,17,10,15,349.0,220.0,5.75,21.5,406.0,350.88,274.82
2016,11,17,10,30,350.0,234.0,5.8,22.0,430.0,387.96,305.06
2016,11,17,10,45,304.0,254.5,5.9,22.5,430.5,404.33,318.33
2016,11,17,11,0,258.0,275.0,6.0,23.0,431.0,416.0,327.18
2016,11,17,11,15,593.0,177.5,6.05,23.0,547.5,586.76,463.22
2016,11,17,11,30,928.0,80.0,6.1,23.0,664.0,752.24,593.02
2016,11,17,11,45,925.0,82.0,6.15,23.5,671.5,794.82,622.3
2016,11,17,12,0,922.0,84.0,6.2,24.0,679.0,834.52,649.75
2016,11,17,12,15,921.0,84.0,6.15,24.0,678.5,870.65,675.37
2016,11,17,12,30,920.0,84.0,6.1,24.0,678.0,903.72,698.74
2016,11,17,12,45,917.0,83.0,6.1,24.5,669.5,930.65,716.58
2016,11,17,13,0,914.0,82.0,6.1,25.0,661.0,954.12,732.01
2016,11,17,13,15,907.0,81.5,6.0,25.0,643.5,970.87,743.7
2016,11,17,13,30,900.0,81.0,5.9,25.0,626.0,983.9,752.93
2016,11,17,13,45,890.0,79.5,5.85,25.0,601.5,989.02,757.11
2016,11,17,14,0,880.0,78.0,5.8,25.0,577.0,990.34,758.87
2016,11,17,14,15,866.0,76.5,5.65,25.0,545.0,983.91,754.74
2016,11,17,14,30,852.0,75.0,5.5,25.0,513.0,973.85,748.26
2016,11,17,14,45,788.0,81.5,5.4,25.0,464.0,932.52,720.18
2016,11,17,15,0,724.0,88.0,5.3,25.0,415.0,882.12,685.59
2016,11,17,15,15,739.0,77.0,5.05,25.0,382.0,872.56,679.16
2016,11,17,15,30,754.0,66.0,4.8,25.0,349.0,866.1,674.51
2016,11,17,15,45,711.0,62.5,4.6,25.0,302.0,809.44,633.6
2016,11,17,16,0,668.0,59.0,4.4,25.0,255.0,751.21,590.8
2016,11,17,16,15,609.5,53.5,4.05,24.0,206.5,683.02,540.77
2016,11,17,16,30,551.0,48.0,3.7,23.0,158.0,608.54,483.12
2016,11,17,16,45,445.5,40.0,3.4,22.5,112.5,491.03,388.39
2016,11,17,17,0,340.0,32.0,3.1,22.0,67.0,379.12,288.34
2016,11,17,17,15,170.0,16.0,3.2,21.5,33.5,191.62,9.74
2016,11,17,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,4.45,20.5,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,4.35,19.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,19.5,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.65,20.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,3.95,20.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,3.6,19.5,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,18,7,15,48.5,17.0,2.2,19.0,21.0,13.38,0.0
2016,11,18,7,30,97.0,34.0,2.5,19.0,42.0,25.08,13.07
2016,11,18,7,45,217.5,49.0,2.9,19.5,84.0,36.5,25.38
2016,11,18,8,0,338.0,64.0,3.3,20.0,126.0,47.81,35.74
2016,11,18,8,15,407.5,75.0,3.7,19.5,171.5,55.98,43.32
2016,11,18,8,30,477.0,86.0,4.1,19.0,217.0,74.2,50.25
2016,11,18,8,45,552.0,87.5,4.55,19.0,266.0,119.16,72.98
2016,11,18,9,0,627.0,89.0,5.0,19.0,315.0,170.1,108.53
2016,11,18,9,15,661.0,94.0,5.25,18.5,358.5,224.13,153.83
2016,11,18,9,30,695.0,99.0,5.5,18.0,402.0,282.02,204.97
2016,11,18,9,45,347.5,65.0,5.75,18.0,216.5,180.56,136.56
2016,11,18,10,0,0.0,31.0,6.0,18.0,31.0,23.7,14.22
2016,11,18,10,15,0.0,27.0,6.0,18.0,27.0,20.64,11.64
2016,11,18,10,30,0.0,23.0,6.0,18.0,23.0,17.59,9.06
2016,11,18,10,45,0.0,61.0,6.0,18.0,61.0,46.84,33.39
2016,11,18,11,0,0.0,99.0,6.0,18.0,99.0,76.43,57.79
2016,11,18,11,15,0.0,81.0,5.95,18.0,81.0,62.36,46.1
2016,11,18,11,30,0.0,63.0,5.9,18.0,63.0,48.43,34.56
2016,11,18,11,45,71.0,185.0,5.85,18.5,230.5,211.8,169.67
2016,11,18,12,0,142.0,307.0,5.8,19.0,398.0,409.04,326.51
2016,11,18,12,15,94.0,291.5,5.85,19.0,352.0,345.41,275.37
2016,11,18,12,30,46.0,276.0,5.9,19.0,306.0,294.33,233.88
2016,11,18,12,45,465.0,185.5,5.95,19.5,479.0,642.06,515.76
2016,11,18,13,0,884.0,95.0,6.0,20.0,652.0,940.72,738.1
2016,11,18,13,15,555.5,187.5,6.05,20.0,535.0,763.44,606.66
2016,11,18,13,30,227.0,280.0,6.1,20.0,418.0,518.47,414.0
2016,11,18,13,45,174.5,270.0,6.2,20.0,374.0,464.36,372.13
2016,11,18,14,0,122.0,260.0,6.3,20.0,330.0,408.04,327.3
2016,11,18,14,15,137.0,246.0,6.3,19.5,320.0,413.12,333.41
2016,11,18,14,30,152.0,232.0,6.3,19.0,310.0,417.74,339.14
2016,11,18,14,45,80.0,194.5,6.35,19.0,235.5,279.67,227.37
2016,11,18,15,0,8.0,157.0,6.4,19.0,161.0,146.34,116.28
2016,11,18,15,15,371.0,117.5,6.3,18.5,256.5,551.98,457.91
2016,11,18,15,30,734.0,78.0,6.2,18.0,352.0,869.13,705.06
2016,11,18,15,45,708.5,70.5,6.15,17.5,307.0,824.82,672.19
2016,11,18,16,0,683.0,63.0,6.1,17.0,262.0,778.53,638.2
2016,11,18,16,15,625.0,57.0,5.85,16.5,213.0,702.64,578.56
2016,11,18,16,30,567.0,51.0,5.6,16.0,164.0,627.21,516.44
2016,11,18,16,45,487.5,41.0,5.45,15.5,118.0,529.1,432.79
2016,11,18,17,0,408.0,31.0,5.3,15.0,72.0,435.25,340.62
2016,11,18,17,15,204.0,15.5,5.2,14.5,36.0,217.58,0.0
2016,11,18,17,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,11,18,17,45,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,11,18,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,18,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,11,18,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,11,18,18,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,11,18,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,11,18,19,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,11,18,19,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
