Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,9.44,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,21.8,9.26
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,33.83,24.55
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,41.8,32.62
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,49.8,40.34
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,55.99,34.77
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,28.23,19.46
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,51.75,40.18
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,75.03,60.37
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,91.53,74.41
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,108.43,88.63
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,95.34,77.04
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,81.97,65.3
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,102.2,82.32
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,123.02,99.64
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,165.44,135.44
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,223.8,184.13
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,189.37,154.9
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,166.55,135.38
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,174.71,142.26
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,183.26,149.43
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,175.53,142.71
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,167.59,135.88
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,173.76,141.23
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,180.37,146.96
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,177.46,144.75
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,174.7,142.71
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,120.52,97.33
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,68.97,53.55
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,56.43,42.97
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,44.43,32.77
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,39.79,28.91
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,35.16,25.01
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,402.29,346.67
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,724.93,603.93
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,644.67,536.86
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,564.68,469.99
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,453.94,375.18
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,348.26,270.42
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,174.37,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,8.65,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,19.34,6.55
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,29.84,20.25
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,36.79,27.16
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,43.8,33.8
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,87.86,49.41
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,140.36,84.66
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,105.66,70.35
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,21.35,12.74
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,23.66,14.63
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,25.97,16.49
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,28.28,18.36
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,30.6,20.23
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,106.65,83.8
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,198.93,159.44
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,262.47,211.74
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,346.12,279.78
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,364.29,293.84
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,382.62,308.05
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,384.94,309.75
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,386.19,310.62
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,339.75,272.88
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,309.53,247.76
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,440.08,354.97
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,577.61,464.68
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,484.31,390.03
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,410.44,329.86
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,393.08,317.24
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,374.97,303.81
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,376.88,306.52
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,378.15,308.65
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,355.07,291.27
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,331.53,273.31
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,568.4,469.04
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,760.5,615.23
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,684.05,554.97
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,607.98,493.67
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,493.32,398.4
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,383.62,292.13
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,191.39,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,7.87,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,18.15,5.27
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,28.32,19.22
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,34.55,25.6
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,40.89,31.71
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,85.28,47.62
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,141.65,86.22
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,196.13,131.4
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,254.49,183.51
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,312.83,236.62
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,373.31,290.8
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,431.32,342.28
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,489.99,392.59
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,545.64,438.76
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,597.07,480.07
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,647.86,519.03
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,697.31,555.4
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,743.24,587.51
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,787.29,615.93
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,825.0,639.28
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,860.01,659.9
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,889.13,674.34
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,915.09,685.77
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,934.27,697.44
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,949.98,706.99
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,958.5,711.77
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,963.42,714.49
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,971.74,722.05
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,964.69,719.73
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,944.97,710.38
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,921.87,698.69
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,889.96,679.38
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,855.22,657.75
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,803.5,622.44
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,749.9,584.64
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,683.74,538.57
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,610.18,483.79
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,497.75,395.07
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,390.64,295.05
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,194.59,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,15.77,2.98
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,32.12,21.98
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,40.49,30.28
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,48.88,38.17
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,88.24,51.92
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,139.09,85.16
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,192.3,128.17
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,249.86,178.24
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,306.9,228.86
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,368.41,282.86
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,425.77,333.88
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,484.02,384.47
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,540.48,431.67
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,597.25,477.74
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,648.67,519.33
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,698.84,559.01
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,741.7,591.28
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,789.14,624.48
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,827.14,651.88
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,862.44,677.31
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,892.98,699.4
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,920.44,719.45
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,939.92,733.15
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,955.9,744.72
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,965.79,752.15
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,972.06,757.26
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,969.33,757.64
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,963.01,755.7
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,955.65,751.72
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,933.03,736.87
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,901.67,716.44
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,867.43,693.5
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,815.35,655.67
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,761.37,615.19
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,695.59,564.71
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,622.74,505.94
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,507.33,410.64
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,397.07,305.39
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,198.51,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,14.59,1.79
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,29.81,20.48
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,37.11,27.99
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,44.49,35.11
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,85.43,50.0
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,137.61,84.69
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,146.52,106.26
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,107.31,86.68
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,123.88,100.25
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,145.79,118.09
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,160.88,130.35
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,176.38,142.82
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,173.99,140.49
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,178.12,143.52
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,186.76,150.19
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,195.6,156.97
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,176.86,141.21
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,157.13,124.69
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,159.31,126.48
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,161.61,128.35
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,190.12,151.54
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,220.45,175.89
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,185.65,147.64
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,150.32,118.84
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,245.68,197.78
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,331.3,266.92
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,340.61,275.08
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,372.63,301.23
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,239.67,194.61
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,114.24,90.24
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,103.14,81.59
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,92.07,72.63
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,444.03,370.3
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,714.58,575.29
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,635.81,513.65
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,557.21,452.36
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,445.72,361.77
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,338.93,262.75
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,168.45,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,3.78,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,7.58,1.02
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,12.91,6.15
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,18.26,11.23
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,23.24,14.98
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,28.23,19.36
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,33.62,24.12
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,39.02,28.84
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,56.03,43.61
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,73.13,58.26
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,67.33,53.09
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,61.48,47.93
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,74.07,58.59
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,86.95,69.37
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,94.36,75.43
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,101.91,81.57
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,113.42,91.02
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,125.26,100.67
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,139.09,112.21
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,153.55,124.26
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,143.12,115.29
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,132.52,106.26
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,131.41,105.43
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,130.39,104.68
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,107.11,85.19
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,84.21,65.97
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,93.28,73.76
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,103.19,82.24
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,89.41,70.77
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,75.63,59.26
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,67.59,52.55
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,59.56,45.78
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,355.85,302.83
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,627.31,516.66
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,547.74,452.03
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,469.77,389.04
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,364.53,299.96
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,264.73,206.6
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,133.86,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,14.55,0.0
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,31.31,21.21
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,39.67,29.72
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,48.06,37.69
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,83.71,49.9
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,133.89,81.98
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,186.16,124.04
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,242.79,173.5
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,299.42,224.21
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,360.4,278.36
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,249.66,198.57
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,67.73,51.39
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,80.05,61.43
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,92.62,71.46
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,82.97,63.26
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,73.31,55.11
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,80.62,60.96
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,88.07,66.88
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,101.15,77.54
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,114.68,88.54
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,111.1,85.46
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,107.5,82.41
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,164.86,129.56
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,248.87,197.54
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,303.83,242.63
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,383.95,306.83
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,411.99,331.18
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,440.04,355.75
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,375.04,303.63
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,287.15,232.74
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,267.85,218.13
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,248.39,203.04
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,535.91,441.42
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,756.93,609.22
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,683.19,551.38
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,609.72,492.99
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,495.67,398.79
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,386.29,297.14
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,195.72,0.26
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,13.39,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,27.37,17.17
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,34.34,24.2
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,41.4,30.77
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,78.39,43.21
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,130.13,75.53
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,123.69,83.82
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,69.66,52.87
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,90.85,70.13
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,112.69,87.6
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,201.63,158.19
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,295.98,233.07
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,311.27,245.5
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,323.73,255.25
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,412.59,326.07
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,500.52,395.43
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,646.49,508.24
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,779.86,607.59
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,819.78,634.83
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,857.17,660.55
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,881.31,675.44
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,911.76,694.7
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,932.82,709.09
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,950.51,721.25
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,963.88,730.58
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,973.78,737.68
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,984.44,745.98
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,979.73,743.81
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,911.73,696.84
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,847.7,652.57
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,811.78,627.47
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,773.31,599.68
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,730.78,568.52
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,686.44,534.84
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,617.71,485.36
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,549.0,433.23
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,456.43,359.45
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,367.79,278.4
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,187.1,13.71
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,11.82,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,23.28,15.14
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,36.85,28.74
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,50.25,41.83
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,64.36,52.67
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,79.91,66.46
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,95.41,80.13
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,111.66,94.43
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,129.95,110.55
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,146.83,125.32
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,179.78,153.88
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,216.44,185.76
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,222.63,191.34
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,227.35,195.42
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,279.05,240.56
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,349.3,301.17
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,450.2,389.42
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,546.75,473.3
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,523.19,452.06
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,474.92,410.28
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,561.07,485.08
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,651.88,562.51
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,709.09,611.89
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,765.9,660.68
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,815.03,700.78
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,853.34,732.09
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,926.16,790.53
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,992.14,842.82
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,984.44,837.74
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,961.25,820.97
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,930.3,797.36
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,896.27,771.0
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,848.67,733.39
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,798.86,692.8
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,724.55,629.63
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,660.24,572.06
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,554.71,477.69
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,453.47,375.23
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,228.7,40.8
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,11.84,0.0
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,26.51,17.88
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,33.43,25.46
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,40.45,32.49
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,77.06,44.57
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,131.57,80.09
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,181.96,124.93
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,227.1,169.45
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,279.47,220.49
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,331.09,270.37
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,406.31,337.45
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,488.54,409.73
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,545.58,461.34
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,602.24,511.29
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,594.86,504.97
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,553.17,469.62
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,509.73,432.04
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,470.49,396.59
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,459.29,387.84
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,462.55,390.35
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,634.91,533.03
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,790.73,656.39
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,885.69,727.07
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,976.28,793.48
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,943.96,768.03
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,900.5,735.54
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,886.44,726.29
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,868.9,714.26
2016,12,19,14,45,775.5,86.5,3.15,5.0,437.0,916.52,750.97
2016,12,19,15,0,850.0,67.0,3.1,5.0,429.0,967.42,789.21
2016,12,19,15,15,825.0,64.5,2.9,4.5,388.5,937.7,768.1
2016,12,19,15,30,800.0,62.0,2.7,4.0,348.0,904.95,745.1
2016,12,19,15,45,763.0,58.5,2.55,4.0,303.0,856.4,708.72
2016,12,19,16,0,726.0,55.0,2.4,4.0,258.0,805.74,669.66
2016,12,19,16,15,670.5,50.0,2.1,3.0,211.0,734.05,613.69
2016,12,19,16,30,615.0,45.0,1.8,2.0,164.0,661.77,554.32
2016,12,19,16,45,520.5,37.5,1.5,1.5,118.0,562.7,469.07
2016,12,19,17,0,426.0,30.0,1.2,1.0,72.0,458.96,369.41
2016,12,19,17,15,213.0,15.0,1.2,0.5,36.0,232.02,56.55
2016,12,19,17,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,0.9,-0.5,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,0.85,-0.5,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
