Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,20,0,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,0.65,0.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,0.6,0.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,0.55,0.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,0.5,0.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,0.45,0.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,0.4,0.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,0.3,0.5,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,0.2,1.0,0.0,0.0,0.0
2016,12,20,7,45,182.0,15.5,0.15,1.5,33.5,12.59,0.0
2016,12,20,8,0,364.0,31.0,0.1,2.0,67.0,25.73,16.8
2016,12,20,8,15,456.5,40.0,0.2,2.5,110.5,33.15,24.73
2016,12,20,8,30,549.0,49.0,0.3,3.0,154.0,40.64,32.03
2016,12,20,8,45,604.0,55.0,0.45,3.5,199.5,73.32,42.82
2016,12,20,9,0,659.0,61.0,0.6,4.0,245.0,124.29,74.75
2016,12,20,9,15,696.5,65.5,0.75,4.5,288.0,180.13,119.69
2016,12,20,9,30,734.0,70.0,0.9,5.0,331.0,237.38,169.97
2016,12,20,9,45,758.5,73.0,1.05,6.0,370.0,293.56,221.02
2016,12,20,10,0,783.0,76.0,1.2,7.0,409.0,351.97,273.64
2016,12,20,10,15,801.0,78.5,1.3,7.5,443.0,409.23,324.78
2016,12,20,10,30,819.0,81.0,1.4,8.0,477.0,467.44,375.28
2016,12,20,10,45,540.5,157.5,1.55,9.0,424.5,436.91,354.41
2016,12,20,11,0,262.0,234.0,1.7,10.0,372.0,370.38,301.69
2016,12,20,11,15,206.5,248.0,1.8,10.5,359.5,355.15,289.88
2016,12,20,11,30,151.0,262.0,1.9,11.0,347.0,345.59,281.53
2016,12,20,11,45,116.5,263.5,2.05,11.5,330.0,333.55,271.3
2016,12,20,12,0,82.0,265.0,2.2,12.0,313.0,302.45,245.68
2016,12,20,12,15,203.5,261.5,2.25,12.0,381.5,418.34,340.85
2016,12,20,12,30,325.0,258.0,2.3,12.0,450.0,545.66,441.66
2016,12,20,12,45,176.5,245.0,2.35,12.5,349.0,399.83,324.9
2016,12,20,13,0,28.0,232.0,2.4,13.0,248.0,222.96,179.9
2016,12,20,13,15,50.5,241.5,2.4,13.0,270.0,277.59,225.46
2016,12,20,13,30,73.0,251.0,2.4,13.0,292.0,314.99,256.26
2016,12,20,13,45,69.0,241.0,2.45,13.5,279.0,305.23,248.17
2016,12,20,14,0,65.0,231.0,2.5,14.0,266.0,295.15,240.05
2016,12,20,14,15,447.0,154.5,2.45,14.0,372.5,655.92,532.68
2016,12,20,14,30,829.0,78.0,2.4,14.0,479.0,953.75,747.52
2016,12,20,14,45,793.5,80.5,2.4,14.0,442.5,926.91,726.97
2016,12,20,15,0,758.0,83.0,2.4,14.0,406.0,896.4,707.15
2016,12,20,15,15,732.0,79.5,2.2,13.5,367.5,872.06,690.97
2016,12,20,15,30,706.0,76.0,2.0,13.0,329.0,838.31,667.58
2016,12,20,15,45,674.0,70.0,1.8,13.0,286.5,792.86,633.92
2016,12,20,16,0,642.0,64.0,1.6,13.0,244.0,745.6,597.99
2016,12,20,16,15,585.0,57.5,1.5,12.0,199.0,672.81,544.48
2016,12,20,16,30,528.0,51.0,1.4,11.0,154.0,600.18,488.23
2016,12,20,16,45,441.0,41.5,1.35,10.0,111.0,497.96,405.6
2016,12,20,17,0,354.0,32.0,1.3,9.0,68.0,399.82,316.55
2016,12,20,17,15,177.0,16.0,1.35,8.5,34.0,205.09,60.33
2016,12,20,17,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,1.6,6.5,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,2.0,3.5,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,2.2,3.5,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,2.6,4.5,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,21,7,45,180.5,15.5,3.25,5.5,33.5,12.6,0.0
2016,12,21,8,0,361.0,31.0,3.6,6.0,67.0,25.73,16.24
2016,12,21,8,15,454.5,40.0,3.55,6.5,110.5,33.16,24.13
2016,12,21,8,30,548.0,49.0,3.5,7.0,154.0,40.65,31.37
2016,12,21,8,45,607.0,54.5,3.5,8.0,199.5,71.72,41.13
2016,12,21,9,0,666.0,60.0,3.5,9.0,245.0,122.78,72.18
2016,12,21,9,15,703.0,64.5,3.7,10.0,288.5,178.85,116.7
2016,12,21,9,30,740.0,69.0,3.9,11.0,332.0,236.3,166.67
2016,12,21,9,45,766.5,72.0,4.1,12.0,371.5,293.37,218.36
2016,12,21,10,0,793.0,75.0,4.3,13.0,411.0,352.9,272.04
2016,12,21,10,15,811.0,77.0,4.3,13.5,444.5,410.23,323.53
2016,12,21,10,30,829.0,79.0,4.3,14.0,478.0,468.49,374.4
2016,12,21,10,45,561.5,154.0,4.35,14.5,431.0,443.4,358.1
2016,12,21,11,0,294.0,229.0,4.4,15.0,384.0,383.25,310.49
2016,12,21,11,15,235.5,245.5,4.4,15.5,373.0,370.16,300.04
2016,12,21,11,30,177.0,262.0,4.4,16.0,362.0,362.47,292.95
2016,12,21,11,45,203.5,266.0,4.4,16.5,383.0,397.41,320.83
2016,12,21,12,0,230.0,270.0,4.4,17.0,404.0,434.33,349.88
2016,12,21,12,15,295.0,260.5,4.4,17.5,433.5,506.73,406.81
2016,12,21,12,30,360.0,251.0,4.4,18.0,463.0,566.62,453.48
2016,12,21,12,45,387.0,243.0,4.4,18.5,469.5,598.38,477.63
2016,12,21,13,0,414.0,235.0,4.4,19.0,476.0,630.21,501.8
2016,12,21,13,15,362.5,240.5,4.35,19.0,449.0,605.13,482.02
2016,12,21,13,30,311.0,246.0,4.3,19.0,422.0,576.61,459.75
2016,12,21,13,45,582.5,164.0,4.25,19.0,478.5,777.08,616.23
2016,12,21,14,0,854.0,82.0,4.2,19.0,535.0,962.04,748.63
2016,12,21,14,15,841.5,80.0,4.1,19.0,507.5,959.6,746.07
2016,12,21,14,30,829.0,78.0,4.0,19.0,480.0,953.53,742.54
2016,12,21,14,45,581.5,123.0,3.9,19.0,395.5,774.71,614.73
2016,12,21,15,0,334.0,168.0,3.8,19.0,311.0,552.42,446.76
2016,12,21,15,15,322.0,154.0,3.4,18.5,281.5,526.03,428.46
2016,12,21,15,30,310.0,140.0,3.0,18.0,252.0,498.41,407.86
2016,12,21,15,45,484.0,100.5,2.7,17.5,249.5,638.67,518.56
2016,12,21,16,0,658.0,61.0,2.4,17.0,247.0,756.9,605.16
2016,12,21,16,15,601.5,55.0,2.2,16.0,201.5,685.07,550.61
2016,12,21,16,30,545.0,49.0,2.0,15.0,156.0,613.43,494.91
2016,12,21,16,45,456.0,40.5,1.85,14.0,113.0,510.36,411.75
2016,12,21,17,0,367.0,32.0,1.7,13.0,70.0,411.34,322.89
2016,12,21,17,15,183.5,16.0,1.75,12.5,35.0,211.37,73.54
2016,12,21,17,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,2.45,11.5,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.9,8.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.1,7.5,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,3.55,6.5,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,22,7,45,159.5,16.0,4.25,6.5,31.5,12.99,0.0
2016,12,22,8,0,319.0,32.0,4.4,7.0,63.0,26.43,16.63
2016,12,22,8,15,414.5,41.5,4.55,7.5,105.5,34.15,24.88
2016,12,22,8,30,510.0,51.0,4.7,8.0,148.0,41.95,32.38
2016,12,22,8,45,573.0,57.5,4.9,8.5,193.5,71.16,42.01
2016,12,22,9,0,636.0,64.0,5.1,9.0,239.0,121.36,72.5
2016,12,22,9,15,675.0,68.5,5.05,9.5,282.5,173.52,113.78
2016,12,22,9,30,714.0,73.0,5.0,10.0,326.0,230.15,163.36
2016,12,22,9,45,741.5,76.0,5.0,11.0,365.5,288.19,215.99
2016,12,22,10,0,769.0,79.0,5.0,12.0,405.0,346.67,268.94
2016,12,22,10,15,787.5,82.0,4.85,12.5,438.5,403.88,320.48
2016,12,22,10,30,806.0,85.0,4.7,13.0,472.0,462.14,371.48
2016,12,22,10,45,820.0,86.5,4.6,13.5,499.5,517.42,418.69
2016,12,22,11,0,834.0,88.0,4.5,14.0,527.0,572.69,464.37
2016,12,22,11,15,842.5,89.0,4.4,14.0,547.5,623.79,506.33
2016,12,22,11,30,851.0,90.0,4.3,14.0,568.0,673.8,546.33
2016,12,22,11,45,871.0,85.0,4.2,14.5,583.0,717.85,580.16
2016,12,22,12,0,891.0,80.0,4.1,15.0,598.0,766.56,614.75
2016,12,22,12,15,892.5,80.0,4.0,15.0,602.5,805.09,642.28
2016,12,22,12,30,894.0,80.0,3.9,15.0,607.0,841.04,667.78
2016,12,22,12,45,890.5,80.5,3.85,15.5,603.0,870.54,687.46
2016,12,22,13,0,887.0,81.0,3.8,16.0,599.0,896.9,704.84
2016,12,22,13,15,882.5,80.5,3.75,16.0,587.0,917.92,719.77
2016,12,22,13,30,878.0,80.0,3.7,16.0,575.0,935.58,732.44
2016,12,22,13,45,870.0,79.0,3.65,16.0,555.5,945.86,740.05
2016,12,22,14,0,862.0,78.0,3.6,16.0,536.0,952.61,745.38
2016,12,22,14,15,850.5,76.5,3.55,16.0,509.5,963.56,753.87
2016,12,22,14,30,839.0,75.0,3.5,16.0,483.0,959.29,751.74
2016,12,22,14,45,816.0,74.5,3.45,16.0,448.5,941.36,740.18
2016,12,22,15,0,793.0,74.0,3.4,16.0,414.0,920.0,726.28
2016,12,22,15,15,768.0,71.0,3.1,15.5,375.5,890.14,705.8
2016,12,22,15,30,743.0,68.0,2.8,15.0,337.0,857.38,682.84
2016,12,22,15,45,704.0,64.5,2.55,14.5,293.5,807.65,647.22
2016,12,22,16,0,665.0,61.0,2.3,14.0,250.0,763.93,614.95
2016,12,22,16,15,609.0,55.5,2.1,13.5,204.5,693.2,561.2
2016,12,22,16,30,553.0,50.0,1.9,13.0,159.0,622.54,505.01
2016,12,22,16,45,459.5,41.5,1.7,12.5,115.0,515.17,417.29
2016,12,22,17,0,366.0,33.0,1.5,12.0,71.0,411.92,324.87
2016,12,22,17,15,183.0,16.5,1.55,11.5,35.5,212.9,85.97
2016,12,22,17,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,0.65,8.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,0.7,8.5,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,0.7,8.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,0.75,8.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,0.8,8.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,0.85,8.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,13.5,2.6,9.5,13.5,10.29,0.0
2016,12,23,8,0,0.0,27.0,3.0,10.0,27.0,20.44,11.35
2016,12,23,8,15,0.0,46.0,3.2,10.5,46.0,34.06,24.47
2016,12,23,8,30,0.0,65.0,3.4,11.0,65.0,47.49,36.93
2016,12,23,8,45,6.5,83.0,3.6,11.5,85.0,61.17,46.97
2016,12,23,9,0,13.0,101.0,3.8,12.0,105.0,76.37,59.66
2016,12,23,9,15,18.5,118.5,3.85,12.5,124.5,92.09,72.69
2016,12,23,9,30,24.0,136.0,3.9,13.0,144.0,108.72,86.43
2016,12,23,9,45,27.5,151.0,3.95,14.0,161.5,126.68,101.13
2016,12,23,10,0,31.0,166.0,4.0,15.0,179.0,143.4,114.62
2016,12,23,10,15,32.5,180.0,4.0,15.5,194.5,159.22,127.48
2016,12,23,10,30,34.0,194.0,4.0,16.0,210.0,175.51,140.59
2016,12,23,10,45,17.0,162.5,4.0,16.5,170.5,136.63,108.36
2016,12,23,11,0,0.0,131.0,4.0,17.0,131.0,102.36,79.73
2016,12,23,11,15,0.0,136.5,4.05,17.0,136.5,107.08,83.53
2016,12,23,11,30,0.0,142.0,4.1,17.0,142.0,111.87,87.37
2016,12,23,11,45,0.0,143.5,4.15,17.5,143.5,113.36,88.34
2016,12,23,12,0,0.0,145.0,4.2,18.0,145.0,114.89,89.36
2016,12,23,12,15,34.5,205.0,4.2,18.0,225.5,209.27,166.95
2016,12,23,12,30,69.0,265.0,4.2,18.0,306.0,303.46,242.79
2016,12,23,12,45,68.5,263.0,4.2,18.5,303.5,306.55,244.67
2016,12,23,13,0,68.0,261.0,4.2,19.0,301.0,309.58,246.77
2016,12,23,13,15,142.0,261.0,4.15,19.0,342.5,404.08,323.24
2016,12,23,13,30,216.0,261.0,4.1,19.0,384.0,482.06,385.72
2016,12,23,13,45,108.0,194.0,4.1,19.5,255.5,308.49,247.78
2016,12,23,14,0,0.0,127.0,4.1,20.0,127.0,102.1,78.4
2016,12,23,14,15,8.5,154.5,3.95,20.0,159.0,137.77,108.2
2016,12,23,14,30,17.0,182.0,3.8,20.0,191.0,177.25,140.72
2016,12,23,14,45,8.5,147.0,3.65,20.0,151.5,134.23,105.63
2016,12,23,15,0,0.0,112.0,3.5,20.0,112.0,91.88,70.75
2016,12,23,15,15,0.0,101.0,3.05,19.5,101.0,82.5,63.31
2016,12,23,15,30,0.0,90.0,2.6,19.0,90.0,73.12,55.77
2016,12,23,15,45,249.5,88.5,2.2,19.0,159.5,366.94,304.5
2016,12,23,16,0,499.0,87.0,1.8,19.0,229.0,637.08,511.22
2016,12,23,16,15,440.5,77.5,1.55,18.5,186.5,557.39,447.64
2016,12,23,16,30,382.0,68.0,1.3,18.0,144.0,485.08,390.32
2016,12,23,16,45,298.0,54.0,1.1,17.5,103.5,385.22,309.26
2016,12,23,17,0,214.0,40.0,0.9,17.0,63.0,290.15,226.09
2016,12,23,17,15,107.0,20.0,0.9,16.5,31.5,151.46,65.57
2016,12,23,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,12,24,7,45,123.0,16.5,2.75,17.5,28.0,12.6,0.0
2016,12,24,8,0,246.0,33.0,3.0,18.0,56.0,25.17,14.57
2016,12,24,8,15,340.0,44.5,3.1,18.5,96.5,36.23,25.44
2016,12,24,8,30,434.0,56.0,3.2,19.0,137.0,45.4,33.89
2016,12,24,8,45,498.0,63.5,3.3,19.5,181.0,70.11,42.09
2016,12,24,9,0,562.0,71.0,3.4,20.0,225.0,116.53,68.75
2016,12,24,9,15,331.5,109.5,3.6,20.0,204.5,143.73,99.49
2016,12,24,9,30,101.0,148.0,3.8,20.0,184.0,139.65,106.5
2016,12,24,9,45,105.0,166.0,4.0,20.5,207.0,164.22,126.87
2016,12,24,10,0,109.0,184.0,4.2,21.0,230.0,189.68,147.81
2016,12,24,10,15,73.5,189.5,4.35,21.5,222.0,183.35,143.52
2016,12,24,10,30,38.0,195.0,4.5,22.0,214.0,178.04,139.45
2016,12,24,10,45,177.5,210.0,4.7,22.5,303.0,275.14,216.85
2016,12,24,11,0,317.0,225.0,4.9,23.0,392.0,390.38,307.77
2016,12,24,11,15,170.0,221.0,5.0,23.0,311.0,305.45,241.15
2016,12,24,11,30,23.0,217.0,5.1,23.0,230.0,191.65,149.41
2016,12,24,11,45,11.5,179.5,5.2,23.5,186.0,152.31,117.72
2016,12,24,12,0,0.0,142.0,5.3,24.0,142.0,112.32,85.23
2016,12,24,12,15,4.0,170.0,5.3,24.0,172.5,140.05,107.52
2016,12,24,12,30,8.0,198.0,5.3,24.0,203.0,169.36,130.91
2016,12,24,12,45,4.0,170.0,5.35,24.0,172.5,141.46,108.6
2016,12,24,13,0,0.0,142.0,5.4,24.0,142.0,113.55,86.22
2016,12,24,13,15,83.5,203.5,5.35,24.0,251.0,265.16,209.78
2016,12,24,13,30,167.0,265.0,5.3,24.0,360.0,440.43,347.6
2016,12,24,13,45,83.5,169.0,5.3,24.0,216.5,256.22,202.92
2016,12,24,14,0,0.0,73.0,5.3,24.0,73.0,56.09,40.09
2016,12,24,14,15,0.0,45.5,5.15,24.0,45.5,34.84,22.9
2016,12,24,14,30,0.0,18.0,5.0,24.0,18.0,13.74,5.64
2016,12,24,14,45,0.0,40.5,4.85,24.0,40.5,30.97,19.84
2016,12,24,15,0,0.0,63.0,4.7,24.0,63.0,48.3,34.12
2016,12,24,15,15,0.0,57.0,4.45,23.5,57.0,43.65,30.45
2016,12,24,15,30,0.0,51.0,4.2,23.0,51.0,39.02,26.76
2016,12,24,15,45,264.5,66.0,4.0,23.0,141.5,373.66,307.46
2016,12,24,16,0,529.0,81.0,3.8,23.0,232.0,659.96,528.21
2016,12,24,16,15,470.0,72.5,3.8,22.5,189.5,584.43,469.47
2016,12,24,16,30,411.0,64.0,3.8,22.0,147.0,505.53,407.55
2016,12,24,16,45,317.5,52.5,3.8,21.5,106.0,400.03,321.76
2016,12,24,17,0,224.0,41.0,3.8,21.0,65.0,300.34,234.72
2016,12,24,17,15,112.0,20.5,3.95,20.5,32.5,157.44,74.62
2016,12,24,17,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,4.7,20.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,5.0,20.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,5.05,19.5,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.15,19.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.25,18.5,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,5.35,18.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,5.25,18.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,4.85,18.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,5.15,18.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,5.7,18.0,0.0,0.0,0.0
2016,12,25,7,45,163.5,14.5,5.95,18.5,30.0,11.77,0.0
2016,12,25,8,0,327.0,29.0,6.2,19.0,60.0,23.98,13.43
2016,12,25,8,15,424.0,38.0,6.5,19.0,102.0,31.39,21.21
2016,12,25,8,30,521.0,47.0,6.8,19.0,144.0,38.89,28.2
2016,12,25,8,45,579.5,53.5,7.1,19.5,189.0,64.21,36.01
2016,12,25,9,0,638.0,60.0,7.4,20.0,234.0,113.89,63.82
2016,12,25,9,15,417.0,103.0,7.6,20.5,224.5,151.67,102.41
2016,12,25,9,30,196.0,146.0,7.8,21.0,215.0,158.76,118.41
2016,12,25,9,45,197.0,164.5,8.0,21.5,240.5,188.45,143.79
2016,12,25,10,0,198.0,183.0,8.2,22.0,266.0,218.63,169.44
2016,12,25,10,15,99.0,137.5,8.25,22.0,179.0,155.94,121.36
2016,12,25,10,30,0.0,92.0,8.3,22.0,92.0,70.88,52.82
2016,12,25,10,45,8.5,144.0,8.35,22.5,148.5,117.02,90.31
2016,12,25,11,0,17.0,196.0,8.4,23.0,205.0,166.09,129.69
2016,12,25,11,15,33.5,218.5,8.3,23.0,237.0,207.88,163.31
2016,12,25,11,30,50.0,241.0,8.2,23.0,269.0,243.81,192.16
2016,12,25,11,45,25.0,181.0,8.1,23.5,195.0,173.26,135.11
2016,12,25,12,0,0.0,121.0,8.0,24.0,121.0,94.66,71.13
2016,12,25,12,15,0.0,129.0,7.85,24.0,129.0,101.51,76.64
2016,12,25,12,30,0.0,137.0,7.7,24.0,137.0,108.54,82.27
2016,12,25,12,45,50.0,204.5,7.55,24.5,234.0,228.06,179.09
2016,12,25,13,0,100.0,272.0,7.4,25.0,331.0,349.91,275.51
2016,12,25,13,15,441.0,192.5,7.15,25.0,443.0,644.02,510.31
2016,12,25,13,30,782.0,113.0,6.9,25.0,555.0,893.43,696.97
2016,12,25,13,45,502.5,178.0,6.65,25.0,458.5,714.77,563.36
2016,12,25,14,0,223.0,243.0,6.4,25.0,362.0,485.11,383.76
2016,12,25,14,15,111.5,173.5,6.15,24.5,233.0,297.55,237.13
2016,12,25,14,30,0.0,104.0,5.9,24.0,104.0,82.24,61.48
2016,12,25,14,45,24.5,141.5,5.7,24.0,152.0,159.59,125.46
2016,12,25,15,0,49.0,179.0,5.5,24.0,200.0,236.22,187.97
2016,12,25,15,15,44.0,163.5,5.2,23.5,181.0,217.16,173.13
2016,12,25,15,30,39.0,148.0,4.9,23.0,162.0,198.1,158.24
2016,12,25,15,45,250.0,123.5,4.6,23.0,197.0,418.6,341.51
2016,12,25,16,0,461.0,99.0,4.3,23.0,232.0,611.7,492.71
2016,12,25,16,15,399.5,88.0,4.05,22.5,189.0,534.24,431.85
2016,12,25,16,30,338.0,77.0,3.8,22.0,146.0,458.18,371.11
2016,12,25,16,45,242.5,62.0,3.55,22.0,105.0,348.31,279.65
2016,12,25,17,0,147.0,47.0,3.3,22.0,64.0,227.68,176.79
2016,12,25,17,15,73.5,23.5,3.3,21.5,32.0,115.47,57.61
2016,12,25,17,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,3.45,20.5,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,3.6,18.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,3.25,18.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,12,26,7,45,144.5,15.5,2.35,19.5,28.5,12.59,0.0
2016,12,26,8,0,289.0,31.0,2.6,20.0,57.0,25.54,14.53
2016,12,26,8,15,388.0,41.0,2.6,20.0,99.0,33.65,23.05
2016,12,26,8,30,487.0,51.0,2.6,20.0,141.0,41.82,30.63
2016,12,26,8,45,552.5,57.0,2.65,20.5,186.0,64.57,37.34
2016,12,26,9,0,618.0,63.0,2.7,21.0,231.0,112.87,63.58
2016,12,26,9,15,658.0,67.5,2.8,21.5,274.0,163.82,101.02
2016,12,26,9,30,698.0,72.0,2.9,22.0,317.0,219.39,146.79
2016,12,26,9,45,459.0,125.5,3.0,22.5,294.5,238.93,174.47
2016,12,26,10,0,220.0,179.0,3.1,23.0,272.0,222.25,169.76
2016,12,26,10,15,145.5,193.5,3.2,23.5,257.0,220.96,170.99
2016,12,26,10,30,71.0,208.0,3.3,24.0,242.0,203.79,158.28
2016,12,26,10,45,67.0,218.5,3.4,24.5,252.5,217.06,168.67
2016,12,26,11,0,63.0,229.0,3.5,25.0,263.0,230.07,178.59
2016,12,26,11,15,465.0,154.0,3.5,25.0,414.0,446.01,349.31
2016,12,26,11,30,867.0,79.0,3.5,25.0,565.0,661.88,513.92
2016,12,26,11,45,447.5,155.5,3.55,25.0,406.5,487.83,381.23
2016,12,26,12,0,28.0,232.0,3.6,25.0,248.0,212.77,164.0
2016,12,26,12,15,158.0,249.5,3.5,25.0,342.5,367.56,287.19
2016,12,26,12,30,288.0,267.0,3.4,25.0,437.0,521.29,404.59
2016,12,26,12,45,557.5,183.5,3.35,25.5,510.5,698.69,538.56
2016,12,26,13,0,827.0,100.0,3.3,26.0,584.0,872.59,659.95
2016,12,26,13,15,822.5,99.0,3.15,26.0,573.0,892.79,671.84
2016,12,26,13,30,818.0,98.0,3.0,26.0,562.0,909.71,682.7
2016,12,26,13,45,811.5,96.0,2.95,26.0,543.5,920.2,690.01
2016,12,26,14,0,805.0,94.0,2.9,26.0,525.0,927.25,695.19
2016,12,26,14,15,792.0,92.0,2.65,25.5,499.0,924.46,693.67
2016,12,26,14,30,779.0,90.0,2.4,25.0,473.0,918.15,689.83
2016,12,26,14,45,757.0,88.5,2.2,25.0,439.5,900.02,677.13
2016,12,26,15,0,735.0,87.0,2.0,25.0,406.0,885.75,667.1
2016,12,26,15,15,708.5,83.5,1.7,24.5,368.0,854.84,645.81
2016,12,26,15,30,682.0,80.0,1.4,24.0,330.0,821.28,622.36
2016,12,26,15,45,637.5,76.5,1.15,24.0,287.5,767.77,583.96
2016,12,26,16,0,593.0,73.0,0.9,24.0,245.0,712.64,543.62
2016,12,26,16,15,535.5,66.0,0.75,23.5,201.0,639.61,491.47
2016,12,26,16,30,478.0,59.0,0.6,23.0,157.0,566.51,437.04
2016,12,26,16,45,382.5,49.0,0.5,22.5,114.5,456.71,353.35
2016,12,26,17,0,287.0,39.0,0.4,22.0,72.0,350.37,266.8
2016,12,26,17,15,143.5,19.5,0.4,21.5,36.0,182.43,99.07
2016,12,26,17,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,0.4,20.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,0.4,20.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,0.35,19.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,0.25,19.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,0.2,19.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,0.2,18.5,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,0.65,17.5,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,12,27,7,45,0.0,9.5,2.0,15.0,9.5,7.22,0.0
2016,12,27,8,0,0.0,19.0,2.2,15.0,19.0,14.48,5.96
2016,12,27,8,15,0.0,34.0,2.2,15.0,34.0,25.92,16.88
2016,12,27,8,30,0.0,49.0,2.2,15.0,49.0,36.92,27.0
2016,12,27,8,45,0.0,65.0,2.2,15.0,65.0,48.7,35.89
2016,12,27,9,0,0.0,81.0,2.2,15.0,81.0,60.9,46.4
2016,12,27,9,15,0.0,97.0,2.15,15.5,97.0,73.34,56.85
2016,12,27,9,30,0.0,113.0,2.1,16.0,113.0,86.01,67.31
2016,12,27,9,45,0.0,94.0,2.05,16.5,94.0,72.12,55.41
2016,12,27,10,0,0.0,75.0,2.0,17.0,75.0,57.58,43.01
2016,12,27,10,15,0.0,102.5,2.0,17.5,102.5,79.06,60.74
2016,12,27,10,30,0.0,130.0,2.0,18.0,130.0,101.07,78.62
2016,12,27,10,45,132.5,181.5,2.0,18.5,251.0,225.83,179.68
2016,12,27,11,0,265.0,233.0,2.0,19.0,372.0,366.56,290.27
2016,12,27,11,15,326.5,231.0,2.0,19.0,409.5,420.35,332.31
2016,12,27,11,30,388.0,229.0,2.0,19.0,447.0,479.29,378.29
2016,12,27,11,45,325.5,247.5,2.0,19.5,433.5,476.3,374.69
2016,12,27,12,0,263.0,266.0,2.0,20.0,420.0,467.67,366.77
2016,12,27,12,15,259.5,270.5,1.95,20.0,423.5,485.7,380.41
2016,12,27,12,30,256.0,275.0,1.9,20.0,427.0,502.89,393.13
2016,12,27,12,45,169.0,271.5,1.85,20.0,371.5,419.78,329.31
2016,12,27,13,0,82.0,268.0,1.8,20.0,316.0,328.77,258.31
2016,12,27,13,15,222.5,253.0,1.75,20.0,380.0,467.06,368.12
2016,12,27,13,30,363.0,238.0,1.7,20.0,444.0,613.53,478.57
2016,12,27,13,45,204.5,232.0,1.65,20.0,347.0,444.43,349.82
2016,12,27,14,0,46.0,226.0,1.6,20.0,250.0,268.71,211.59
2016,12,27,14,15,43.5,215.5,1.55,20.0,237.5,258.83,204.86
2016,12,27,14,30,41.0,205.0,1.5,20.0,225.0,248.88,197.36
2016,12,27,14,45,39.5,191.5,1.5,20.0,209.5,236.05,187.69
2016,12,27,15,0,38.0,178.0,1.5,20.0,194.0,223.16,177.93
2016,12,27,15,15,319.5,139.0,1.45,20.0,258.0,501.94,404.18
2016,12,27,15,30,601.0,100.0,1.4,20.0,322.0,766.62,597.76
2016,12,27,15,45,560.0,93.5,1.35,20.0,280.5,713.16,557.21
2016,12,27,16,0,519.0,87.0,1.3,20.0,239.0,657.99,517.82
2016,12,27,16,15,461.0,78.0,1.15,19.5,195.5,577.98,458.69
2016,12,27,16,30,403.0,69.0,1.0,19.0,152.0,506.26,403.46
2016,12,27,16,45,318.5,56.0,0.9,18.5,111.0,406.62,324.44
2016,12,27,17,0,234.0,43.0,0.8,18.0,70.0,311.73,244.02
2016,12,27,17,15,130.5,26.0,0.8,17.5,39.5,187.79,109.87
2016,12,27,17,30,27.0,9.0,0.8,17.0,9.0,28.62,0.0
2016,12,27,17,45,13.5,4.5,0.85,17.0,4.5,0.0,0.0
2016,12,27,18,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,2.7,17.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,12,28,7,45,3.5,15.5,3.35,18.5,15.5,11.72,0.0
2016,12,28,8,0,7.0,31.0,3.7,19.0,31.0,23.01,12.42
2016,12,28,8,15,34.5,52.0,3.9,19.5,58.0,37.71,26.51
2016,12,28,8,30,62.0,73.0,4.1,20.0,85.0,52.12,39.49
2016,12,28,8,45,83.5,94.0,4.3,20.5,114.0,69.49,50.83
2016,12,28,9,0,105.0,115.0,4.5,21.0,143.0,94.77,69.17
2016,12,28,9,15,119.0,134.5,4.55,21.5,171.5,121.05,89.59
2016,12,28,9,30,133.0,154.0,4.6,22.0,200.0,149.48,112.43
2016,12,28,9,45,144.0,171.5,4.7,22.5,227.0,177.66,135.49
2016,12,28,10,0,155.0,189.0,4.8,23.0,254.0,207.46,159.89
2016,12,28,10,15,167.0,202.0,4.8,23.0,277.0,235.53,183.08
2016,12,28,10,30,179.0,215.0,4.8,23.0,300.0,265.03,207.29
2016,12,28,10,45,109.5,216.5,4.85,23.5,269.5,244.91,191.78
2016,12,28,11,0,40.0,218.0,4.9,24.0,239.0,206.79,161.14
2016,12,28,11,15,64.0,237.0,4.9,24.0,272.5,243.06,190.07
2016,12,28,11,30,88.0,256.0,4.9,24.0,306.0,282.46,221.28
2016,12,28,11,45,237.5,249.0,4.9,24.5,387.0,400.92,315.28
2016,12,28,12,0,387.0,242.0,4.9,25.0,468.0,534.91,418.62
2016,12,28,12,15,367.0,249.0,4.85,25.0,465.0,547.09,427.25
2016,12,28,12,30,347.0,256.0,4.8,25.0,462.0,556.92,434.43
2016,12,28,12,45,549.0,191.5,4.75,25.5,515.0,698.45,542.43
2016,12,28,13,0,751.0,127.0,4.7,26.0,568.0,839.56,643.68
2016,12,28,13,15,518.0,191.0,4.6,26.0,492.5,711.2,549.35
2016,12,28,13,30,285.0,255.0,4.5,26.0,417.0,559.65,433.9
2016,12,28,13,45,216.0,252.0,4.4,26.0,372.5,479.02,373.52
2016,12,28,14,0,147.0,249.0,4.3,26.0,328.0,417.43,325.78
2016,12,28,14,15,296.5,215.0,4.1,26.0,364.5,553.46,433.01
2016,12,28,14,30,446.0,181.0,3.9,26.0,401.0,691.86,537.94
2016,12,28,14,45,299.0,187.0,3.75,26.0,330.5,535.27,419.9
2016,12,28,15,0,152.0,193.0,3.6,26.0,260.0,379.6,299.42
2016,12,28,15,15,146.0,176.5,3.2,25.5,236.0,357.88,284.07
2016,12,28,15,30,140.0,160.0,2.8,25.0,212.0,335.62,267.59
2016,12,28,15,45,133.0,141.0,2.4,25.0,185.5,308.12,246.23
2016,12,28,16,0,126.0,122.0,2.0,25.0,159.0,280.07,224.06
2016,12,28,16,15,299.0,91.5,1.8,24.0,159.5,444.5,356.26
2016,12,28,16,30,472.0,61.0,1.6,23.0,160.0,564.16,444.96
2016,12,28,16,45,392.5,50.5,1.45,22.0,118.0,468.14,368.77
2016,12,28,17,0,313.0,40.0,1.3,21.0,76.0,374.96,291.2
2016,12,28,17,15,187.5,25.0,1.35,20.5,43.5,234.04,143.25
2016,12,28,17,30,62.0,10.0,1.4,20.0,11.0,57.4,0.0
2016,12,28,17,45,31.0,5.0,1.5,20.0,5.5,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.75,17.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.45,14.5,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,29,7,45,71.5,15.0,5.4,11.0,21.5,11.8,0.0
2016,12,29,8,0,143.0,30.0,5.4,11.0,43.0,22.59,12.52
2016,12,29,8,15,174.5,48.5,5.5,11.0,73.5,35.98,25.97
2016,12,29,8,30,206.0,67.0,5.6,11.0,104.0,48.97,38.16
2016,12,29,8,45,225.0,84.5,5.7,11.0,136.0,67.57,48.94
2016,12,29,9,0,244.0,102.0,5.8,11.0,168.0,99.33,70.38
2016,12,29,9,15,252.0,120.0,5.95,11.0,198.5,132.53,97.18
2016,12,29,9,30,260.0,138.0,6.1,11.0,229.0,167.13,127.19
2016,12,29,9,45,262.0,155.5,6.3,11.5,256.5,201.04,157.38
2016,12,29,10,0,264.0,173.0,6.5,12.0,284.0,235.52,188.02
2016,12,29,10,15,206.5,194.0,6.45,12.0,285.0,243.71,197.64
2016,12,29,10,30,149.0,215.0,6.4,12.0,286.0,251.16,205.45
2016,12,29,10,45,129.0,227.0,6.4,12.0,291.5,263.56,216.37
2016,12,29,11,0,109.0,239.0,6.4,12.0,297.0,263.88,216.93
2016,12,29,11,15,126.5,250.5,6.35,12.0,320.0,304.6,250.85
2016,12,29,11,30,144.0,262.0,6.3,12.0,343.0,337.18,277.91
2016,12,29,11,45,243.0,256.5,6.3,12.5,397.0,411.61,339.99
2016,12,29,12,0,342.0,251.0,6.3,13.0,451.0,509.89,420.15
2016,12,29,12,15,412.0,236.0,6.2,13.0,479.0,568.16,468.1
2016,12,29,12,30,482.0,221.0,6.1,13.0,507.0,648.76,532.78
2016,12,29,12,45,437.0,232.0,6.1,13.5,490.0,643.41,526.91
2016,12,29,13,0,392.0,243.0,6.1,14.0,473.0,615.05,503.73
2016,12,29,13,15,394.0,236.5,6.0,14.0,464.5,625.43,512.52
2016,12,29,13,30,396.0,230.0,5.9,14.0,456.0,634.28,520.01
2016,12,29,13,45,279.5,239.5,5.8,14.0,396.5,547.11,449.13
2016,12,29,14,0,163.0,249.0,5.7,14.0,337.0,432.6,355.64
2016,12,29,14,15,163.0,236.5,5.65,14.0,321.0,425.04,350.63
2016,12,29,14,30,163.0,224.0,5.6,14.0,305.0,416.78,344.8
2016,12,29,14,45,311.0,187.5,5.55,14.0,329.0,547.65,455.1
2016,12,29,15,0,459.0,151.0,5.5,14.0,353.0,679.05,562.88
2016,12,29,15,15,635.5,108.5,5.25,13.5,360.5,814.22,668.63
2016,12,29,15,30,812.0,66.0,5.0,13.0,368.0,924.97,752.6
2016,12,29,15,45,780.0,62.0,4.8,13.0,324.0,881.31,718.96
2016,12,29,16,0,748.0,58.0,4.6,13.0,280.0,835.27,683.62
2016,12,29,16,15,697.5,53.0,4.15,12.0,232.5,768.37,631.83
2016,12,29,16,30,647.0,48.0,3.7,11.0,185.0,700.51,577.81
2016,12,29,16,45,563.5,41.0,3.3,10.5,138.0,600.27,494.39
2016,12,29,17,0,480.0,34.0,2.9,10.0,91.0,514.52,416.53
2016,12,29,17,15,240.0,24.5,2.85,9.5,53.0,281.51,188.32
2016,12,29,17,30,0.0,15.0,2.8,9.0,15.0,11.8,0.0
2016,12,29,17,45,0.0,7.5,2.75,9.0,7.5,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,0.75,6.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,0.7,6.5,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,0.7,7.0,0.0,0.0,0.0
2016,12,30,7,45,0.0,4.0,0.75,7.5,4.0,3.15,0.0
2016,12,30,8,0,0.0,8.0,0.8,8.0,8.0,6.06,0.0
2016,12,30,8,15,0.0,14.5,0.85,8.5,14.5,11.01,4.16
2016,12,30,8,30,0.0,21.0,0.9,9.0,21.0,15.97,8.84
2016,12,30,8,45,0.0,28.0,1.0,9.5,28.0,21.33,12.99
2016,12,30,9,0,0.0,35.0,1.1,10.0,35.0,26.7,17.71
2016,12,30,9,15,0.0,42.0,1.35,10.0,42.0,32.08,22.41
2016,12,30,9,30,0.0,49.0,1.6,10.0,49.0,37.47,27.06
2016,12,30,9,45,0.0,79.5,1.85,10.5,79.5,61.01,47.26
2016,12,30,10,0,0.0,110.0,2.1,11.0,110.0,84.69,67.26
2016,12,30,10,15,0.0,108.0,2.2,11.0,108.0,83.35,65.95
2016,12,30,10,30,0.0,106.0,2.3,11.0,106.0,81.91,64.58
2016,12,30,10,45,0.0,128.0,2.4,11.5,128.0,99.63,79.29
2016,12,30,11,0,0.0,150.0,2.5,12.0,150.0,117.83,94.22
2016,12,30,11,15,9.0,180.5,2.55,11.5,185.5,149.17,120.5
2016,12,30,11,30,18.0,211.0,2.6,11.0,221.0,182.47,148.32
2016,12,30,11,45,9.0,185.0,2.7,11.0,190.0,154.99,125.27
2016,12,30,12,0,0.0,159.0,2.8,11.0,159.0,126.69,101.49
2016,12,30,12,15,34.0,212.5,2.85,11.0,233.0,215.19,175.77
2016,12,30,12,30,68.0,266.0,2.9,11.0,307.0,301.74,246.82
2016,12,30,12,45,46.0,247.5,2.95,11.0,275.5,268.67,219.33
2016,12,30,13,0,24.0,229.0,3.0,11.0,244.0,215.18,175.28
2016,12,30,13,15,14.0,205.0,3.0,10.5,213.5,184.96,150.6
2016,12,30,13,30,4.0,181.0,3.0,10.0,183.0,154.19,125.1
2016,12,30,13,45,2.0,150.0,3.05,10.0,151.0,124.18,100.1
2016,12,30,14,0,0.0,119.0,3.1,10.0,119.0,94.62,75.25
2016,12,30,14,15,0.0,121.0,3.1,10.0,121.0,96.97,77.4
2016,12,30,14,30,0.0,123.0,3.1,10.0,123.0,99.62,79.79
2016,12,30,14,45,0.0,91.0,3.1,10.0,91.0,70.86,55.43
2016,12,30,15,0,0.0,59.0,3.1,10.0,59.0,45.21,33.52
2016,12,30,15,15,0.0,53.5,3.05,10.0,53.5,40.95,29.94
2016,12,30,15,30,0.0,48.0,3.0,10.0,48.0,36.71,26.32
2016,12,30,15,45,0.0,42.0,3.0,10.0,42.0,32.08,22.35
2016,12,30,16,0,0.0,36.0,3.0,10.0,36.0,27.46,18.35
2016,12,30,16,15,0.0,29.5,2.75,9.5,29.5,22.47,14.01
2016,12,30,16,30,0.0,23.0,2.5,9.0,23.0,17.5,9.62
2016,12,30,16,45,0.0,17.0,2.3,9.0,17.0,12.91,5.51
2016,12,30,17,0,0.0,11.0,2.1,9.0,11.0,8.34,1.38
2016,12,30,17,15,0.0,6.0,2.15,9.0,6.0,4.54,0.0
2016,12,30,17,30,0.0,1.0,2.2,9.0,1.0,0.79,0.0
2016,12,30,17,45,0.0,0.5,2.25,9.0,0.5,0.0,0.0
2016,12,30,18,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,3.5,7.5,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,3.4,7.0,0.0,0.0,0.0
